Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9178799999999999
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9712200000000001
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93094
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9446399999999999
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94055
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75198
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.44
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98608
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98267
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97064
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,48.25
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,48.38
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.56
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.19
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9249299999999999
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89743
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74844
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.81
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.89
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.17
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.23
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.12
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.12
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Min),A,92.88
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Max),A,93.12
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Min),A,79.62
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Max),A,80.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,79.88
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Min),A,73.88
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Max),A,74.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,73.88
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 23:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.69
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15645
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20259000000000002
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41744
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8609899999999999
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98306
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9498
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.75
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.13
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9782700000000001
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93637
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7305
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9818399999999999
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9653299999999999
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96683
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,46.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.37
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9446700000000001
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9844700000000001
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74633
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.62
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.69
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.28
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.31
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Min),V,242.88
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Max),V,242.91
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Min),A,87.88
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Max),A,88.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,87.88
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Min),A,88.62
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Max),A,88.62
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,88.62
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Min),A,74.38
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Max),A,74.5
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 23:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.88
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.69
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.94
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10432999999999999
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2603
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41128000000000003
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.44
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76486
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96396
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96414
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9835799999999999
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84439
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9191600000000001
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9764700000000001
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9649
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9545299999999999
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.38
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.19
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97211
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99298
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79657
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Min),V,242.94
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Max),V,242.94
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.19
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Max),V,243.27
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.02
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.03
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Min),A,87.62
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Max),A,88.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,87.75
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Min),A,97.25
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Max),A,97.5
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,97.25
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Min),A,88.25
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Max),A,88.5
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 23:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,175.75
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.31
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.57
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01933
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20995
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35851
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.62
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69897
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98746
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97296
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
