Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.87
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9871200000000001
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9641700000000001
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75515
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9818100000000001
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9627399999999999
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96231
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,45.12
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,45.38
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.25
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9733
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99008
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97449
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.92
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Max),V,242.94
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.28
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.31
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.06
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.08
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Min),A,96.75
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Max),A,96.88
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,96.75
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Min),A,120.88
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Max),A,121.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,120.88
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Min),A,101.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Max),A,101.25
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,101.12
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 22:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.25
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07447999999999999
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41668
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38824000000000003
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.87
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8038
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99503
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93375
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.69
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99759
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8749399999999999
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78683
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.44
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.25
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98929
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9781200000000001
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97211
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,63.38
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,63.62
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.5
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9574299999999999
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9960600000000001
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9172
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,68.12
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,68.25
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.25
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.28
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.3
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.45
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.48
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Min),A,134.75
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Max),A,134.88
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,134.88
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Min),A,156.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Max),A,156.25
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,156.12
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Min),A,90.62
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Max),A,90.75
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.62
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 22:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-73.69
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.63
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.5
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10152
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10198
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41176
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.31
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89105
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8978299999999999
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92438
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.94
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98734
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93017
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84555
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.44
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9895
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97736
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95749
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,60.88
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,60.88
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.88
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.25
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,40.38
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9233399999999999
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.996
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9154700000000001
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,67.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,67.12
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.44
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Max),V,241.48
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.2
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.23
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.06
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.09
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Min),A,115.88
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Max),A,116.12
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,116.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Min),A,130.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Max),A,130.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,130.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Min),A,84.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Max),A,84.75
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,84.25
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 22:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.62
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.5
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17592
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17820999999999998
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43072
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93429
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9067700000000001
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9258700000000001
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98877
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94534
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8287
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
