Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.88
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98682
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9561799999999999
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93561
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,60.38
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,61.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.75
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9368299999999999
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9961899999999999
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93085
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,66.62
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.62
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Min),V,241.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Max),V,241.02
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Min),V,241.58
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Max),V,241.58
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.34
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.34
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Min),A,120.88
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Max),A,121.62
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,121.25
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Min),A,121.38
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Max),A,121.5
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,121.38
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Min),A,87.62
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Max),A,87.62
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,87.62
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 22:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-111.94
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,40.19
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04448
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2022
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40026
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94253
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93484
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9169
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.19
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9895
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8800600000000001
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83285
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97931
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97934
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9613
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,46.12
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,46.25
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.25
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.88
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.88
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96252
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99374
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9450700000000001
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.12
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.88
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Min),V,240.91
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Max),V,240.92
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Min),V,241.58
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Max),V,241.58
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.02
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Min),A,112.38
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Max),A,112.75
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,112.62
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Min),A,124.25
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Max),A,125.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,124.62
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Min),A,91.38
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Max),A,91.38
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.38
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 22:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.13
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.19
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.24681
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28579
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35518
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9229700000000001
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98569
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93848
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.25
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.94
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96014
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9427200000000001
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79181
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9891700000000001
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96457
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9682299999999999
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,60.38
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,60.38
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.38
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9379
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9857799999999999
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9593799999999999
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.52
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.55
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.33
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.34
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Min),V,243.05
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Max),V,243.06
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Min),A,111.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Max),A,117.62
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,116.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Min),A,118.5
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Max),A,118.88
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,118.75
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Min),A,95.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Max),A,95.12
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 22:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.44
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.81
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.31
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07411000000000001
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.247
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36556
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98019
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9272799999999999
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97806
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.75
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794299999999999
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8966
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85864
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9823299999999999
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9635
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98221
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,46.62
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.62
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,45.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
