Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9376200000000001
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9895299999999999
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95978
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.12
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.33
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.41
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.14
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.17
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.28
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.31
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Min),A,115.5
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Max),A,120.88
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,118.12
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Min),A,109.62
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Max),A,110.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Min),A,112.12
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Max),A,112.38
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,112.25
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 21:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-173.19
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.94
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.44
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.20107
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19799
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36318
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90723
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97577
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98239
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9202600000000001
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85016
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97549
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9657600000000001
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98013
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,42.38
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9438799999999999
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9964299999999999
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9785799999999999
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,67.75
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,67.88
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.75
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.45
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.45
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.66
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Max),V,243.69
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.34
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.39
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Min),A,91.38
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Max),A,91.5
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,91.38
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Min),A,139.12
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Max),A,139.38
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,139.25
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Min),A,118.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Max),A,118.25
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,118.12
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 21:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,53.06
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,26.44
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.75
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10203999999999999
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26644
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37194
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91507
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877600000000001
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9468700000000001
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.94
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98035
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8875700000000001
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86529
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9877600000000001
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98172
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9892
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,63.88
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.88
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,62.75
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,62.88
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.88
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,65.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,71.5
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,66.38
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94678
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9914200000000001
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9787600000000001
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.88
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.25
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.31
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.5
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Max),V,243.55
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.17
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.27
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Min),A,115.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Max),A,115.5
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,115.25
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Min),A,150.12
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Max),A,150.25
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,150.25
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Min),A,142.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Max),A,148.25
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,143.25
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 21:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-72.19
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.81
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.69
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08611
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34441
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38936
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97336
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99069
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96365
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98419
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88794
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8361200000000001
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.81
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9909399999999999
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97983
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99139
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,64.38
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,65.62
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,63.38
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,63.5
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.5
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.25
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736299999999999
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99484
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8854700000000001
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.5
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
