Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Min),V,241.73
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Max),V,241.77
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Min),V,242.42
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Max),V,242.42
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.81
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.81
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Min),A,138.5
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Max),A,139.75
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,139.12
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Min),A,143.62
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Max),A,143.62
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,143.62
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Min),A,121.88
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Max),A,122.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,121.88
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 21:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18291
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22910999999999998
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39805999999999997
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9122600000000001
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.953
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.19
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9822700000000001
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9517200000000001
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78946
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.44
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.19
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9914200000000001
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9682299999999999
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99393
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,70.38
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,70.5
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,70.38
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,74.75
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,81.25
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,78.12
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91028
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99344
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686899999999999
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Min),V,241.27
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Max),V,241.33
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.2
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.25
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.14
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.19
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Min),A,121.5
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Max),A,121.62
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,121.62
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Min),A,121.38
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Max),A,122.12
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,121.75
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Min),A,143.38
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Max),A,149.62
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,146.75
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 21:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-59.5
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.38
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05019
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02876
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40194
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91766
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577600000000001
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9791
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98425
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94571
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81927
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.19
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9906
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9758600000000001
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9539799999999999
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,73.62
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,73.88
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,73.75
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,47.5
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9381700000000001
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99646
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9523299999999999
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.88
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.62
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Min),V,241.16
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Max),V,241.17
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.83
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Max),V,241.84
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.39
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.41
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Min),A,126.12
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Max),A,126.5
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,126.38
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Min),A,136.25
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Max),A,136.38
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,136.25
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Min),A,112.88
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Max),A,113.12
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 21:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,69.94
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.63
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.56
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0269
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22921
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40978000000000003
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9086
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97964
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9955700000000001
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,64.88
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,65.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.88
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.87
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97882
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95514
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8457899999999999
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.44
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99106
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9603299999999999
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97678
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,68.62
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,68.75
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.75
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.88
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87866
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98959
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Min),V,241.31
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.34
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.7
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Max),V,241.77
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.69
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Max),V,240.7
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Min),A,123.25
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Max),A,123.38
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,123.25
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Min),A,113.0
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Max),A,114.5
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,113.75
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Min),A,177.12
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Max),A,177.38
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,177.25
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,0.0
