Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 20:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.31
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.20668000000000009
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38155
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39394
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89044
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9933200000000001
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97104
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.978
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8742
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8551
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.25
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99249
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98126
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97931
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,73.88
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,74.5
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,74.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.12
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.5
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.38
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.25
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9638399999999999
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9853799999999999
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97903
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Min),V,240.77
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Max),V,240.81
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Min),V,241.38
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Max),V,241.41
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Min),V,239.98
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Min),A,135.12
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Max),A,143.38
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,136.75
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Min),A,138.5
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Max),A,138.62
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,138.5
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Min),A,134.75
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Max),A,134.75
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,134.75
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 20:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05501
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37835
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40307
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87384
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9954799999999999
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92685
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.94
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9728399999999999
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93201
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77884
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9891700000000001
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9826
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9827299999999999
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,65.12
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,65.5
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.38
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,59.5
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,59.62
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.62
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,49.25
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.5
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.38
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95981
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99265
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98614
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.88
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.12
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Min),V,240.23
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Max),V,240.31
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Min),V,240.5
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Min),V,239.78
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Max),V,239.83
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Min),A,125.75
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Max),A,126.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,125.88
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Min),A,171.5
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Max),A,171.88
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,171.75
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Min),A,136.62
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Max),A,136.75
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,136.62
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 20:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.06
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.5
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10793
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16982
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3839
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86035
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98874
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9273100000000001
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9902
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9290799999999999
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8286399999999999
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97967
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9547700000000001
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837899999999999
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,60.88
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,61.12
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96616
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98416
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98425
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Min),V,239.78
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Max),V,239.88
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Min),V,240.42
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Max),V,240.45
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Min),V,239.28
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Max),V,239.3
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Min),A,129.38
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Max),A,129.62
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,129.5
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Min),A,125.25
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Max),A,125.88
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,125.75
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Min),A,125.5
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Max),A,125.75
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,125.62
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 20:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-46.75
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.19
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10255999999999996
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21355
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4049
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
