Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84588
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97357
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94855
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.32
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99072
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94949
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86065
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99579
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9795799999999999
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9856600000000001
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,84.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,91.88
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,88.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.5
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.5
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98245
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99036
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8744200000000001
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.5
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,56.62
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Min),V,239.58
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Max),V,239.72
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Min),V,240.06
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Max),V,240.17
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Min),V,238.97
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Max),V,238.97
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Min),A,160.88
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Max),A,168.62
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,164.75
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Min),A,134.12
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Max),A,141.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,137.62
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Min),A,107.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Max),A,107.25
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,107.12
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 20:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.75
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.052660000000000005
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28081
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38906
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91135
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9494600000000001
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94815
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9855
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9686899999999999
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8366100000000001
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99585
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98209
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9936200000000001
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,99.75
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,100.12
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,100.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,57.25
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,57.62
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,66.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.5
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.75
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9505
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99097
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8861100000000001
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Min),V,240.28
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Max),V,240.3
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Min),V,240.84
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Max),V,240.88
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Min),V,239.38
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Max),V,239.39
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Min),A,163.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Max),A,163.38
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,163.12
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Min),A,139.38
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Max),A,139.88
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,139.62
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Min),A,120.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Max),A,120.88
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,120.5
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 20:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.19
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.56
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.75
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07039
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19045
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42458
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8401799999999999
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9896799999999999
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9582200000000001
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99835
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96265
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96167
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,59.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.75
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.12
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98639
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97549
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99487
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,80.25
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,80.5
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,80.5
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.5
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.75
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.62
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,69.88
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,70.25
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,70.12
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97736
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99484
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9270299999999999
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.12
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.25
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.62
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Min),V,238.88
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Max),V,238.98
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Min),V,240.11
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Max),V,240.17
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Min),V,238.75
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Max),V,238.88
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Min),A,176.5
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Max),A,176.75
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,176.62
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Min),A,146.62
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Max),A,152.62
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,149.12
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Min),A,152.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Max),A,152.5
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,152.25
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 19:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.25
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.62
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-66.44
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06627000000000001
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19524
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36788000000000004
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92169
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96014
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9566899999999999
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
