Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98157
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9595
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9496100000000001
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.19
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98935
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9852299999999999
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99203
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,75.75
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,75.88
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,75.88
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,62.88
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,63.5
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.12
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,71.38
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,71.38
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,71.38
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98062
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.995
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93115
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.5
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Min),V,239.89
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Max),V,239.92
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Min),V,240.84
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Max),V,240.86
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Min),V,239.55
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Max),V,239.56
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Min),A,149.25
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Max),A,150.38
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,149.62
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Min),A,150.25
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Max),A,150.25
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,150.25
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Min),A,147.25
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Max),A,147.5
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,147.38
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 19:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.44
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.07
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13942000000000002
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33339
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36965
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.966
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99384
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9592299999999999
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95737
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97403
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8341299999999999
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9970700000000001
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9853200000000001
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9961899999999999
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,118.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,118.12
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,118.12
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,61.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,61.12
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,82.25
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,85.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,83.62
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97549
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99493
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9277
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,55.12
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,60.88
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Min),V,239.53
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Max),V,239.58
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Min),V,240.17
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Max),V,240.25
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Min),V,238.97
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Max),V,239.02
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Min),A,193.12
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Max),A,193.38
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,193.25
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Min),A,166.88
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Max),A,172.88
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,168.38
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Min),A,140.75
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Max),A,143.25
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,142.12
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 19:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,103.93
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.94
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00993
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20571
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38915
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97565
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9880700000000001
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96304
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97885
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84793
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84564
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.31
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98764
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95926
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98706
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,82.88
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,83.12
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,83.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.5
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,57.12
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,57.25
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.25
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.69
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90549
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99551
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8594299999999999
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.25
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Min),V,239.11
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Max),V,239.12
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Max),V,240.23
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Min),V,239.02
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Max),V,239.02
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Min),A,162.12
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Max),A,162.12
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,162.12
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Min),A,118.25
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Max),A,125.75
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Min),A,112.38
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Max),A,112.38
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,112.38
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 19:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,84.5
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.25
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0988
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20210999999999998
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3962
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87951
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9885299999999999
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95535
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9833700000000001
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92551
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86374
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
