Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.5
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.69
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9949
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97406
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98862
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,127.62
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,127.88
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,127.75
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.25
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.75
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9223899999999999
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98608
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8640100000000001
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Min),V,239.27
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (Max),V,239.28
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Min),V,240.36
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (Max),V,240.38
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Min),V,239.09
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (Max),V,239.12
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Min),A,187.62
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L3 Current (Max),A,187.75
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,187.62
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Min),A,112.75
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L2 Current (Max),A,113.38
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,113.12
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Min),A,105.12
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L1 Current (Max),A,105.5
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,105.38
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 19:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.94
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06401
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40431999999999996
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37786
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9117700000000001
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99377
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816299999999999
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.25
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99203
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8909600000000001
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8598600000000001
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.25
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97916
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98364
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98724
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,96.25
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,98.75
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,97.25
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,67.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,67.5
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.25
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.12
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9715600000000001
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9075
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9544100000000001
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Min),V,238.47
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (Max),V,238.59
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Min),V,239.45
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (Max),V,239.56
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Min),V,238.03
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (Max),V,238.09
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Min),A,164.25
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L3 Current (Max),A,166.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,165.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Min),A,127.5
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L2 Current (Max),A,132.5
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,131.38
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Min),A,130.12
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L1 Current (Max),A,130.62
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,130.38
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 19:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-54.06
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.44
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10255999999999996
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41622
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40539000000000003
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95291
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99551
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98346
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.75
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9865700000000001
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9210200000000001
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9134200000000001
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.62
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.56
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99469
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97916
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98956
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,114.75
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,115.12
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,114.88
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,46.38
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.62
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,63.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,63.38
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.25
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.69
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9334399999999999
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97903
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71359
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.62
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Min),V,237.61
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (Max),V,237.67
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Min),V,238.33
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (Max),V,238.39
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Min),V,237.2
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (Max),V,237.22
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Min),A,173.75
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L3 Current (Max),A,173.88
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,173.88
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Min),A,145.12
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L2 Current (Max),A,149.12
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,146.75
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Min),A,137.62
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L1 Current (Max),A,138.12
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,137.88
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 18:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,150.5
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.63
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07207000000000001
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30248
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40185
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8692
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98746
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9859600000000001
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9679
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83462
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99545
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9840399999999999
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99249
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,99.5
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,99.62
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,99.5
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,53.75
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,53.75
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.75
