Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,60.5
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,61.38
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.75
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89551
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9904200000000001
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95547
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.75
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Min),V,238.05
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Max),V,238.11
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Min),V,238.62
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Max),V,238.72
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Min),V,237.48
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Max),V,237.58
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Min),A,149.12
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Max),A,149.12
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,149.12
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Min),A,143.5
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Max),A,152.25
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,150.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Min),A,134.62
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Max),A,135.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,134.88
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 18:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,73.75
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.63
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1429
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2976
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40694
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86685
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9882799999999999
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9867600000000001
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94705
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87961
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80606
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.13
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.5
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.983
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97296
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99011
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,55.75
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,56.25
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.12
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.25
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90066
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98972
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9584299999999999
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.12
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.88
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Min),V,238.48
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Max),V,238.52
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Min),V,238.83
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Max),V,238.91
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Min),V,237.56
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Max),V,237.62
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Min),A,101.5
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Max),A,102.12
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,101.75
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Min),A,132.88
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Max),A,133.12
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,133.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Min),A,133.12
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Max),A,133.5
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,133.38
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 18:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,172.44
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.38
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.63
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08442999999999999
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.46153999999999995
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41247
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.25
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8395100000000001
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94226
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98621
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,74.5
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,82.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.25
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97757
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87671
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9092100000000001
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.5
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9932200000000001
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9894700000000001
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9908100000000001
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,95.12
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,95.38
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,95.25
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,66.88
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,67.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.88
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,73.88
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,78.62
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,76.25
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.75
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92401
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9882799999999999
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75033
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.75
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,59.88
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.75
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Min),V,239.16
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Max),V,239.17
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Min),V,238.25
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Max),V,238.41
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Min),V,237.67
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Max),V,237.73
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,50.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Min),A,142.5
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Max),A,142.88
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,142.62
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Min),A,205.75
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Max),A,212.62
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,209.25
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Min),A,150.5
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Max),A,154.75
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,152.62
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 18:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05284
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29491
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38454
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8605
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9883700000000001
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9470799999999999
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98236
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8382799999999999
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92886
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.81
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9877600000000001
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97067
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97662
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,60.25
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,60.38
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.38
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92868
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9722
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95737
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
