Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Min),V,239.02
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Max),V,239.02
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Min),V,239.48
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Max),V,239.48
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Min),V,238.16
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Max),V,238.17
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Min),A,109.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Max),A,109.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Min),A,112.25
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Max),A,112.5
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,112.38
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Min),A,107.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Max),A,107.12
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,107.12
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 18:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.5
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.63
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10777
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30877
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40237
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8506100000000001
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848299999999999
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9967
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,64.62
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,65.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.75
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9845
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8646799999999999
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87356
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.31
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.38
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98944
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9950600000000001
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9962200000000001
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,86.38
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,86.62
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,86.5
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,108.5
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,109.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,108.88
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,105.5
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,105.88
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,105.62
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98801
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98572
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9396700000000001
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Min),V,238.94
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Max),V,238.98
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Min),V,239.05
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Max),V,239.09
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Min),V,237.55
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Max),V,237.59
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,49.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Min),A,159.5
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Max),A,159.62
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,159.62
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Min),A,189.88
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Max),A,190.25
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,190.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Min),A,207.88
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Max),A,208.5
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,208.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 18:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.19
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.81
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.94
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09068
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18675999999999998
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40523000000000003
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.69
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7571100000000001
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9541
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9899600000000001
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.12
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9831200000000001
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97519
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8730100000000001
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.69
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9932200000000001
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9882200000000001
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9957
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,119.62
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,119.75
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,119.62
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,67.75
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,67.75
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.75
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,75.38
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,75.62
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,75.5
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93219
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98367
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9472
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Min),V,238.66
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Max),V,238.72
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Min),V,239.2
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Max),V,239.22
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Min),V,237.95
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Max),V,237.97
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Min),A,172.5
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Max),A,183.5
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,178.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Min),A,146.75
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Max),A,147.38
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,147.12
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Min),A,156.5
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Max),A,156.88
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,156.75
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 17:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.37
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11839000000000001
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40383
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42933999999999994
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9085700000000001
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98215
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9867600000000001
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99219
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8128
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83416
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.31
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9919100000000001
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98251
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9950899999999999
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,111.5
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,112.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,111.75
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,51.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.88
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,67.38
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,68.5
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,67.88
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96646
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99454
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98682
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,63.5
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,63.5
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.47
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.55
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.84
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Max),V,240.84
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.94
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.98
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Min),A,184.62
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Max),A,185.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,184.88
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Min),A,145.38
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Max),A,145.5
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,145.5
