Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Min),A,154.88
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Max),A,156.12
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,155.5
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 17:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.56
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.63
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13230999999999998
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26732
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35741
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92209
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9866
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9672799999999999
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99161
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88321
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8266600000000001
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9912700000000001
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97888
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99054
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,74.12
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,75.75
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,75.38
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,49.38
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.75
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96429
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9802200000000001
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94495
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.28
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.31
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.53
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.55
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Min),V,241.08
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.09
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Min),A,139.12
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Max),A,148.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,146.12
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Min),A,112.38
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Max),A,112.62
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,112.5
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Min),A,108.38
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Max),A,108.75
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,108.62
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 17:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-63.5
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-67.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09477000000000001
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19817
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33271999999999996
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94965
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9332
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.87
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.75
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95096
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7501800000000001
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4602
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.75
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97073
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9722299999999999
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9901399999999999
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,58.75
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,59.75
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9911200000000001
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9856299999999999
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93066
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,61.12
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.5
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.25
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.41
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.48
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Min),V,242.61
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Max),V,242.67
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Min),V,241.48
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.55
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Min),A,136.12
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Max),A,138.25
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,137.62
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Min),A,115.5
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Max),A,116.12
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,115.75
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Min),A,103.88
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Max),A,104.25
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,104.12
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 17:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.81
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.57
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11757000000000001
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34273000000000003
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3622
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8486
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9555
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97525
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99524
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45968000000000003
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.06
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.56
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9909100000000001
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9697
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97067
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,84.62
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,85.12
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,84.88
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,43.88
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9939600000000001
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9710700000000001
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92151
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Min),V,242.38
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.42
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.19
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.2
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Min),V,242.3
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Max),V,242.3
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Min),A,178.62
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Max),A,179.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,178.75
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Min),A,126.75
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Max),A,127.25
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,127.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Min),A,78.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Max),A,78.5
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,78.25
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 17:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-132.37
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.69
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.15499000000000002
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1679
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40649
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
