Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.81
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6613399999999999
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9440000000000001
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99466
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.06
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9795200000000001
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9851700000000001
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63732
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.88
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99185
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99234
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9772
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,70.38
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,70.62
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,70.5
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,77.62
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,85.5
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,81.38
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.19
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98495
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9852299999999999
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73053
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.38
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.42
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.45
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.59
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.77
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.67
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.72
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Min),A,129.25
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Max),A,129.5
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,129.38
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Min),A,171.62
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Max),A,180.62
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,175.38
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Min),A,87.5
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Max),A,87.75
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,87.62
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 17:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-99.88
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.07
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04433
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21038
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37935
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.5
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77465
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93725
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848600000000001
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.81
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99387
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98535
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7339399999999999
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.19
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.12
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9658200000000001
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99072
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9831200000000001
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,59.12
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,60.25
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,76.88
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,77.12
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,77.12
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9854700000000001
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98682
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9342299999999999
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.25
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.42
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.44
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.8
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Max),V,241.84
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.06
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Min),A,133.75
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Max),A,142.88
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,140.5
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Min),A,154.5
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Max),A,157.25
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,156.5
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Min),A,99.75
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Max),A,101.75
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,100.62
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 16:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-54.75
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.012709999999999999
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24483000000000002
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4041
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9637399999999999
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98993
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9659399999999999
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.25
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9873700000000001
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9954799999999999
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7073
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.69
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97498
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9887100000000001
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9863
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,59.5
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,60.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.75
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,65.12
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,65.88
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.5
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.5
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.62
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.13
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98715
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9943799999999999
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75543
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,73.5
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,83.38
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.12
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.17
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.22
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.16
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.25
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.91
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.95
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,52.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Min),A,141.75
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Max),A,142.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,141.88
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Min),A,215.12
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Max),A,223.25
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,217.5
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Min),A,101.88
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Max),A,102.25
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,102.12
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 16:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-98.56
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.31
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03117
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40526
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39061999999999997
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.5
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8730100000000001
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99408
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85898
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
