Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9965799999999999
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98572
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6455
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.25
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.87
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.94
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98331
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9893799999999999
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9946
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,83.75
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,83.88
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,83.75
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,67.38
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,67.62
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,67.5
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,66.25
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,66.38
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,66.25
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98346
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9960899999999999
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64251
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,89.25
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,89.38
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.38
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.5
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.53
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.19
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.23
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.19
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.2
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,54.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Min),A,162.38
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Max),A,162.5
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,162.5
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Min),A,223.75
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Max),A,223.88
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,223.75
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Min),A,98.38
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Max),A,98.5
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,98.38
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 16:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,40.5
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06462000000000001
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39721
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40865
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.31
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79892
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97296
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.62
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.88
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99319
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98013
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8761
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.12
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.63
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.12
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9592
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9856
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99585
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,68.62
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,68.75
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.62
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,66.88
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,78.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.12
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,73.5
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,73.88
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,73.75
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.88
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95749
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98145
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68292
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.78
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.81
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.92
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Max),V,242.05
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.55
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.61
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Min),A,129.12
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Max),A,129.25
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,129.25
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Min),A,185.25
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Max),A,196.88
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,188.12
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Min),A,129.12
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Max),A,129.25
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,129.25
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 16:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,105.25
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.37
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.69
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07948
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26186
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39846
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.25
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7155699999999999
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9891399999999999
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9120799999999999
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.13
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99326
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97403
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7904899999999999
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.69
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.75
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9928600000000001
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9880399999999999
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99405
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,95.25
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,95.62
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,95.5
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,63.25
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,63.62
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.5
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,73.5
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,73.5
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,73.5
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.12
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90423
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98193
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.62237
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.2
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.25
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.66
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.72
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Min),V,242.47
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Max),V,242.47
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Min),A,148.88
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Max),A,149.5
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,149.12
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Min),A,162.88
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Max),A,163.25
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,163.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Min),A,113.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Max),A,113.25
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,113.12
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 16:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.06
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.06
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.63
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09932
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15795
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38856999999999997
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9268200000000001
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8970899999999999
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.63839
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.19
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99823
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9380799999999999
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57357
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,77.75
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,81.12
