Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.12
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.87
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97754
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99219
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98935
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,56.25
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,56.38
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.38
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,77.5
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,78.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,77.88
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.5
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,69.75
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.88
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-61.44
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86511
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97165
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.43328
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.66
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.67
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.41
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.44
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Min),V,242.02
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.02
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Min),A,161.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Max),A,164.38
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,162.38
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Min),A,139.5
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Max),A,140.5
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,140.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Min),A,80.5
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Max),A,90.5
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,83.75
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 16:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-162.88
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.56
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.75
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00215
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1321
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38811
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.5
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79351
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9742700000000001
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69192
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98813
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9056700000000001
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95526
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.88
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9933799999999999
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99075
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98795
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,75.75
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,75.75
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,75.75
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,62.38
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,62.62
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,56.25
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,56.38
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.25
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-52.94
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90576
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9539799999999999
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.55862
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.94
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.97
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.81
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.88
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.56
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Min),A,119.75
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Max),A,120.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,119.88
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Min),A,117.75
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Max),A,126.12
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Min),A,107.88
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Max),A,108.12
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 15:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-146.69
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.69
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05122
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22956999999999997
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38125
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82409
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98193
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92715
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.13
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98859
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47258999999999995
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92206
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.56
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9953
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96506
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9943200000000001
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,84.5
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,84.75
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,84.62
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,78.5
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,78.62
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,78.5
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9241299999999999
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9787899999999999
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6765399999999999
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.03
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.09
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.95
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.97
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.11
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.16
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Min),A,130.12
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Max),A,130.38
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,130.25
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Min),A,100.25
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Max),A,100.88
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,100.38
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Min),A,124.25
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Max),A,124.25
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,124.25
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 15:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.07
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.19
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0277
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23751
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38619000000000003
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.93
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8540000000000001
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9808
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75113
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98859
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8352
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8619700000000001
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.88
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9965200000000001
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9563299999999999
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99423
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,124.38
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,124.5
