Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,124.5
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,83.62
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,85.5
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,84.62
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85226
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9877600000000001
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9183
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Min),V,241.92
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Max),V,241.94
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Min),V,241.62
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Max),V,241.69
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.97
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Max),V,241.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Min),A,172.75
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Max),A,172.88
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,172.75
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Min),A,101.12
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Max),A,101.25
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,101.25
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Min),A,125.88
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Max),A,127.25
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,126.62
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 15:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.06
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.13
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.20714000000000002
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28014
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39211
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.94
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86651
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9863
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69015
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.38
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.69
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9860200000000001
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5645399999999999
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83145
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.62
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.56
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99341
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9508700000000001
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9960600000000001
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,116.12
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,116.38
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,116.25
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,88.38
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,88.5
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,88.5
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.44
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96844
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9677399999999999
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68981
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Min),V,242.08
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Max),V,242.16
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Min),V,241.88
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Max),V,241.94
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Min),V,240.88
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Max),V,240.97
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Min),A,172.38
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Max),A,178.12
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,174.12
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Min),A,81.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Max),A,81.12
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Min),A,119.25
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Max),A,119.38
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,119.38
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 15:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,51.75
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10488
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12825
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38494
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.25
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9002100000000001
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97375
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.67953
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9621
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8816200000000001
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81622
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.75
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.5
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98401
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97104
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9928899999999999
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,89.12
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,89.62
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,89.5
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,64.62
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,64.75
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.62
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.38
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95486
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96426
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67797
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.41
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.45
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Min),V,242.53
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Max),V,242.59
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Min),V,241.62
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Max),V,241.67
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Min),A,141.38
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Max),A,147.62
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,143.88
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Min),A,94.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Max),A,95.12
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,94.75
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Min),A,96.25
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Max),A,96.5
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,96.38
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 15:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,118.12
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.44
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.31
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0183
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31948000000000004
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38015
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-88.31
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-148.06
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05602000000000002
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888299999999999
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.76715
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-175.13
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9751299999999999
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9589799999999999
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42763
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.5
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.13
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9635
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8998700000000001
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9859600000000001
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,54.62
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,55.38
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.81
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8766200000000001
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9737899999999999
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21761
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
