Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.12
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.23
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.36
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Min),V,242.78
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Max),V,242.86
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Min),V,242.28
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.38
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Min),A,83.38
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Max),A,87.88
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,85.62
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Min),A,67.75
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Max),A,68.88
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,68.38
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Min),A,50.62
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Max),A,51.25
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 15:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.63
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.31
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09038
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27199
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37722
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.19
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-50.75
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7471
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903299999999999
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.54806
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98666
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75998
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76858
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.5
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.88
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.81
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9728100000000001
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9710700000000001
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97815
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,73.12
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,74.38
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,74.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.75
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.44
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95084
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9750700000000001
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68884
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.16
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.27
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Min),V,241.94
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Max),V,241.98
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Min),V,241.72
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Max),V,241.77
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Min),A,119.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Max),A,120.62
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,119.88
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Min),A,106.25
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Max),A,106.88
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,106.38
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Min),A,60.75
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Max),A,65.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,63.12
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 14:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9835200000000001
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9798899999999999
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98025
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,80.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,81.38
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.88
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,76.38
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,77.88
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,71.75
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,81.38
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6826399999999999
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9789100000000001
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7098300000000001
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9880399999999999
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85849
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8864700000000001
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.81
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99741
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9728399999999999
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9823
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,145.12
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,153.75
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,147.5
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.25
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.12
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9284399999999999
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98315
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7278399999999999
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.62
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Max),V,242.75
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.08
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.16
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.08
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.14
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,67.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Min),A,273.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Max),A,281.25
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,278.12
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Min),A,188.62
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Max),A,190.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,189.5
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Min),A,159.5
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Max),A,160.88
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,160.25
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 14:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9813799999999999
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9821799999999999
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98077
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,99.5
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,107.62
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.25
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,99.88
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,103.12
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,101.5
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,104.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,106.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.12
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.56
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61968
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9223600000000001
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86969
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.12
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.07
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98831
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66586
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6259100000000001
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.94
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99249
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98682
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98874
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,104.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,106.62
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,105.88
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,58.5
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,59.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.75
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94516
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9854700000000001
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87213
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.94
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.03
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Min),V,241.75
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Max),V,241.81
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Min),V,241.56
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Max),V,241.58
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,62.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,53.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Min),A,252.38
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Max),A,258.38
