Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,255.25
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Min),A,219.25
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Max),A,220.25
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,219.62
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Min),A,185.25
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Max),A,187.62
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,186.38
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 14:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99124
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9880700000000001
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9895299999999999
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,110.25
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,112.25
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,111.38
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,105.12
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,111.38
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,108.62
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,98.5
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,103.12
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.75
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.62
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49899
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9737899999999999
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9370700000000001
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98639
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72229
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92166
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.06
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.56
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9931
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9701799999999999
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9925799999999999
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,100.88
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,101.75
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,101.25
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,46.25
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,58.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,61.5
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.12
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92724
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98065
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96606
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.75
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.78
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Min),V,242.8
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Max),V,242.83
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.48
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.58
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,62.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,54.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,56.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Min),A,253.12
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Max),A,259.38
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,256.5
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Min),A,223.12
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Max),A,224.25
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,223.88
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Min),A,233.25
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Max),A,238.25
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,235.62
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 14:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-82.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.37
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.25
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01854
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22509
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41131
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.25
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7272
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97534
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9576399999999999
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.69
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.12
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98508
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29259
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5887399999999999
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.81
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98544
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9412799999999999
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97983
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,106.38
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,107.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,106.75
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89895
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9917
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89545
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,54.75
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Min),V,241.53
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Max),V,241.59
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Min),V,242.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Max),V,242.03
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Min),V,241.28
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Max),V,241.38
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Min),A,140.75
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Max),A,148.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,144.5
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Min),A,102.62
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Max),A,102.75
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,102.75
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Min),A,74.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Max),A,74.25
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,74.12
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 14:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,117.06
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.19
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08125
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40719
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35903
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.69
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87387
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98526
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70825
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9767100000000001
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9523299999999999
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9272100000000001
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.87
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.31
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9809899999999999
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9763799999999999
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98813
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,59.88
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,60.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.88
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.62
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,69.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,69.5
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.12
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9305700000000001
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9900200000000001
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8996299999999999
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.97
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Max),V,242.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Min),V,241.92
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Max),V,241.97
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Min),V,240.92
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Max),V,240.92
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Min),A,100.38
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Max),A,100.5
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,100.38
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Min),A,117.88
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Max),A,119.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,118.25
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Min),A,118.38
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Max),A,118.88
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,118.5
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 14:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.38
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0265
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27324
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37975
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
