Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.19
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9281
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98965
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7267100000000001
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9721700000000001
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86261
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93585
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.44
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9806799999999999
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9396
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9786100000000001
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,71.38
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,71.5
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,71.38
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.25
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8707600000000001
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93491
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8735299999999999
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Min),V,241.77
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Max),V,241.81
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Min),V,241.77
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Max),V,241.78
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Min),V,241.02
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Max),V,241.03
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Min),A,115.38
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Max),A,115.75
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,115.62
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Min),A,79.25
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Max),A,79.88
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,79.5
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Min),A,85.62
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Max),A,85.88
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,85.75
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 13:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.07
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08812
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23296
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37243000000000004
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.06
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92706
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97345
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.63439
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95941
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80352
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8872399999999999
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.87
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9877299999999999
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92776
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97949
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,76.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,76.25
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,76.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9711299999999999
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93915
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9830899999999999
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Min),V,241.97
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.02
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Min),V,241.92
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Max),V,241.92
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Min),V,241.05
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Min),A,128.75
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Max),A,128.88
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,128.75
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Min),A,72.25
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Max),A,72.38
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,72.25
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Min),A,103.38
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Max),A,106.5
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,105.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 13:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.44
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15669
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20369
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37066
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-136.69
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6559699999999999
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9819
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.65127
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.31
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.62
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.69
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97198
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.83554
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7532
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.5
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98013
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82116
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9849899999999999
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,67.75
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,75.88
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.88
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,54.12
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.62
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.87
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8891899999999999
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9725299999999999
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70773
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.47
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.56
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.72
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Max),V,243.75
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.97
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.08
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Min),A,101.25
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Max),A,109.5
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,105.38
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Min),A,66.88
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Max),A,67.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Min),A,63.25
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Max),A,76.38
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,69.88
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 13:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-75.12
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.87
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15599000000000002
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26100999999999996
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36764
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.75
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82455
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686299999999999
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8454299999999999
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
