Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.94
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98105
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8045899999999999
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8988299999999999
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.5
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9666399999999999
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9317
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9877600000000001
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,47.88
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,48.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.88
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.75
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.62
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-52.5
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9412200000000001
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9812299999999999
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.56603
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Min),V,240.7
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Max),V,240.8
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Min),V,240.42
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Max),V,240.48
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.02
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.06
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Min),A,91.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Max),A,91.25
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,91.12
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Min),A,96.38
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Max),A,96.62
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,96.5
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Min),A,96.75
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Max),A,96.88
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,96.88
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 13:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.19
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.21929
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31081
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38167
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.13
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77752
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646899999999999
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9277299999999999
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9850200000000001
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9136
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9186700000000001
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.69
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99045
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9624299999999999
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98972
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,71.38
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,77.5
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,74.88
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,58.88
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.75
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-55.37
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8762200000000001
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9804700000000001
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.52181
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Min),V,240.25
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Max),V,240.36
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.53
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Max),V,240.58
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Min),V,239.38
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Max),V,239.39
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Min),A,110.62
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Max),A,117.88
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,114.88
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Min),A,95.25
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Max),A,95.5
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,95.38
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Min),A,110.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Max),A,110.25
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,110.25
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 13:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.31
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18499000000000002
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25072
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37801
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-55.81
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92181
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9704
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47662
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.69
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9971899999999999
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89587
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78085
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,55.75
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.75
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9891700000000001
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9728700000000001
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99045
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,55.5
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,55.62
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.62
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,53.75
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,54.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.88
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9807100000000001
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9908399999999999
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92706
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Min),V,240.77
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Max),V,240.78
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Min),V,241.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Max),V,241.02
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Min),V,240.41
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Max),V,240.47
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Min),A,150.62
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Max),A,150.75
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,150.62
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Min),A,110.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Max),A,110.25
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,110.12
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Min),A,93.25
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Max),A,94.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 13:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.63
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.44
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10762000000000001
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33663000000000004
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39361
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6005199999999999
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98895
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82568
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.56
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.13
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-92.31
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99597
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9747
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.06804
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
