Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,47.5
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.5
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.12
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98459
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90356
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9752799999999999
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,46.38
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.12
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-108.25
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89969
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848600000000001
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.3185
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Min),V,241.64
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Max),V,241.64
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Min),V,241.91
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Max),V,242.05
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Min),V,241.42
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Max),V,241.47
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Min),A,110.62
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Max),A,112.25
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,111.38
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Min),A,76.12
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Max),A,92.88
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Min),A,51.12
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Max),A,55.62
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 12:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-99.62
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.12
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.94
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04311
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13716
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3893
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9747600000000001
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95947
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93448
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9982
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8544
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93506
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,64.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,64.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.13
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9807100000000001
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96347
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95962
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,88.62
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,88.62
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,88.62
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,49.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-63.5
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90927
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9911200000000001
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.39782
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.75
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Min),V,241.36
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Max),V,241.38
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Min),V,241.94
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Max),V,241.97
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Min),V,241.09
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Min),A,196.75
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Max),A,197.5
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,197.12
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Min),A,127.62
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Max),A,127.75
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,127.62
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Min),A,83.38
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Max),A,83.5
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,83.38
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 12:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.69
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,30.44
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.31
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15364
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23778000000000002
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40697
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.5
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-52.06
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59149
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9910899999999999
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.57018
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-83.63
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.5
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9986
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.04063
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4847
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,60.25
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,60.38
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.25
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.19
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97336
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90576
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98831
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,67.38
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,72.5
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.75
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.12
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91238
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9915799999999999
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92645
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Min),V,242.33
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.39
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Min),V,242.75
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Max),V,242.78
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.64
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Max),V,241.67
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Min),A,143.88
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Max),A,149.38
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,145.38
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Min),A,95.88
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Max),A,97.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,96.38
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Min),A,76.88
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Max),A,77.38
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,77.12
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 12:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.94
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05083
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.47118000000000004
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42425
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.44
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-84.5
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57549
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.054920000000000004
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,176.5
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-72.5
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9970399999999999
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.91763
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18938
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,54.38
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.62
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,14.06
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96362
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95724
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98798
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
