Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,80.88
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,81.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,81.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.81
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97375
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9919100000000001
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84967
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.56
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.61
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.56
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.58
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.17
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.2
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Min),A,162.38
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Max),A,163.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,162.75
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Min),A,94.88
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Max),A,100.5
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,98.5
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Min),A,60.88
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Max),A,62.62
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 12:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.38
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.31
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.44
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11775
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27144
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37575
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.44
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80908
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98895
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6484300000000001
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.69
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99887
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9561799999999999
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77173
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,66.88
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.88
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,17.06
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.94
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9511700000000001
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97449
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9802200000000001
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,84.25
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,84.88
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,84.75
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.25
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8996
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9808
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.59075
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.3
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.33
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Min),V,244.88
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.92
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.95
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.95
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Min),A,169.12
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Max),A,169.62
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,169.5
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Min),A,109.38
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Max),A,109.62
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Min),A,65.5
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Max),A,65.75
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,65.62
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 12:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.19
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.75
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19512000000000002
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28762
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39391
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.13
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73898
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99136
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90823
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9979899999999999
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9356399999999999
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86905
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,61.25
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,61.25
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.25
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.44
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.19
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97165
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97177
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97006
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,82.38
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,82.75
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,82.5
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90991
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9919100000000001
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96121
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.5
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.03
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.06
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.48
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.5
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.34
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.34
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Min),A,161.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Max),A,161.12
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,161.12
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Min),A,121.62
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Max),A,121.88
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,121.75
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Min),A,86.25
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Max),A,86.5
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,86.38
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 12:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.81
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.44
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05711
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38036
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37481
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-51.12
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78723
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9932200000000001
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.55337
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.56
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9709200000000001
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76541
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92169
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.75
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.12
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97296
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98651
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97693
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,73.5
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,73.5
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,73.5
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.12
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.88
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9410700000000001
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99615
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96081
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
