Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.12
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,65.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.12
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.98
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.58
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.64
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.61
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.66
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Min),A,117.62
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Max),A,117.88
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,117.62
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Min),A,152.12
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Max),A,156.38
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,153.88
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Min),A,84.62
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Max),A,89.5
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,85.62
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 11:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-80.56
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.5
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.69
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12294000000000001
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.47967
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39431
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.81
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.56
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7514
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9922799999999999
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.63769
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.69
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99426
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98245
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9245899999999999
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.06
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99265
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9812299999999999
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9731700000000001
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,80.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,81.12
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,80.88
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,51.12
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9187
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.991
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9655799999999999
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (Min),V,242.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (Max),V,242.08
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.19
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (Max),V,242.19
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (Min),V,241.27
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (Max),V,241.31
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L3 Current (Min),A,139.88
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L3 Current (Max),A,140.5
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,140.38
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L2 Current (Min),A,139.5
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L2 Current (Max),A,142.62
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,141.5
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L1 Current (Min),A,85.5
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L1 Current (Max),A,85.62
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,85.62
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-04 11:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.75
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.12
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17714000000000002
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24281999999999998
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40813
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9486700000000001
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98334
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91571
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.06
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9838899999999999
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9512299999999999
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75702
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.88
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9832200000000001
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9824799999999999
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94229
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,47.75
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,47.88
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.69
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84955
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9151600000000001
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79937
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Min),V,240.67
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Max),V,240.7
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Min),V,241.77
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Min),V,240.34
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Max),V,240.41
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Min),A,95.75
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Max),A,96.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,95.88
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Min),A,89.62
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Max),A,89.75
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,89.75
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Min),A,64.12
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Max),A,64.38
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,64.25
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 23:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.5
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14082999999999998
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24804
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39305999999999996
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729899999999999
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9752200000000001
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94516
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9848600000000001
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92206
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72506
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.44
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98395
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9730200000000001
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9704
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,49.25
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.75
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9101899999999999
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9466200000000001
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9481200000000001
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Min),V,240.22
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Max),V,240.34
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Min),V,241.7
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Min),V,240.08
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Max),V,240.16
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
