Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88077
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9476600000000001
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8869299999999999
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.37
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96124
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9486700000000001
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7166100000000001
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99249
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97116
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97577
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,62.38
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,62.38
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.38
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.13
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96957
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9688700000000001
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8031
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.36
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.41
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.44
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.47
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.88
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.91
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Min),A,108.12
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Max),A,108.38
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,108.25
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Min),A,95.25
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Max),A,95.38
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,95.38
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Min),A,80.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Max),A,80.12
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,80.12
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 23:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.25
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08934
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27465
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36455
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92248
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9781799999999999
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9328
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.88
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.63
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96475
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8633700000000001
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71905
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9859899999999999
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97519
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97711
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.87
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95978
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9160799999999999
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81234
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.14
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.17
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.02
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.53
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.56
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Min),A,94.25
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Max),A,94.38
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,94.25
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Min),A,89.25
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Max),A,89.38
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,89.38
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Min),A,83.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Max),A,83.25
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,83.12
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 22:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.37
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.81
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10259000000000001
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29857
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40194
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8959600000000001
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9831200000000001
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.13
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99249
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92056
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7539600000000001
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9863299999999999
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97244
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9845
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,49.12
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.38
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.25
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.62
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.75
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.75
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.12
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97015
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94842
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9621
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.12
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.14
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.92
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.92
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.38
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.39
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Min),A,112.38
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Max),A,113.5
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,112.88
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Min),A,103.38
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Max),A,103.38
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,103.38
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Min),A,109.75
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Max),A,109.75
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,109.75
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 22:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,36.31
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14501
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26821
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38911999999999997
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9508700000000001
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9838899999999999
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95215
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
