Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.63
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9789700000000001
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93155
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75937
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9911200000000001
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9730200000000001
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9707899999999999
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,57.5
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,57.62
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.62
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.12
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8713700000000001
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9683799999999999
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93594
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.95
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Max),V,242.03
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.86
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.92
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.22
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.28
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Min),A,105.75
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Max),A,105.88
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,105.88
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Min),A,112.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Max),A,112.12
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,112.12
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Min),A,95.38
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Max),A,95.62
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,95.62
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 22:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,45.44
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09602999999999999
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28768
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40224
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.62
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84683
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9866
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94195
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.5
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9691799999999999
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93591
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78503
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.81
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98444
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97183
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9796100000000001
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,64.5
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,64.62
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88986
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92471
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9520299999999999
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Min),V,241.3
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Max),V,241.36
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.02
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.72
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.75
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Min),A,101.88
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Max),A,102.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Min),A,104.88
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Max),A,105.12
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Min),A,97.5
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Max),A,97.62
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,97.62
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 22:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.87
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.26064
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30135
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40081
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8726799999999999
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99454
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9465
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.19
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97464
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9181799999999999
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73364
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.75
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9784799999999999
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98025
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99203
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,57.75
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,58.12
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,51.88
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,58.75
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.75
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.987
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9762299999999999
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88913
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Min),V,241.12
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Max),V,241.19
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Min),V,241.59
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Max),V,241.73
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.88
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Max),V,240.97
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Min),A,117.25
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Max),A,117.75
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,117.38
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Min),A,115.38
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Max),A,121.5
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Min),A,114.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Max),A,114.25
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,114.12
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 22:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.31
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00398
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28853
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38949
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9389299999999999
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9933200000000001
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9039299999999999
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97626
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9164399999999999
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89755
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
