Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.81
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9905700000000001
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9778700000000001
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9899600000000001
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,63.12
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,63.12
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.12
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.75
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.12
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.88
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91507
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96909
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9143100000000001
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Min),V,240.42
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Max),V,240.44
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Min),V,240.77
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Max),V,240.77
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Min),V,239.64
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Max),V,239.66
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Min),A,113.75
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Max),A,113.88
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,113.88
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Min),A,121.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Max),A,121.12
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,121.12
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Min),A,117.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Max),A,117.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 22:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.44
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.046189999999999995
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22136
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39791
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8558600000000001
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9821799999999999
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90628
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.37
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97885
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94873
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78692
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.94
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9925799999999999
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97516
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9923700000000001
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,63.25
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,63.38
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,63.25
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.75
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.75
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.75
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,62.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,62.12
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.12
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8662700000000001
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92868
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89364
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Min),V,240.45
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Max),V,240.48
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Min),V,240.72
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Max),V,240.77
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Min),V,239.53
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Max),V,239.53
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Min),A,107.62
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Max),A,107.88
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,107.75
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Min),A,104.88
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Max),A,105.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,104.88
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Min),A,114.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Max),A,114.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 21:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.19
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.94
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04793
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24965
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37444
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9095799999999999
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9960600000000001
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92917
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.56
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.81
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97321
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9807100000000001
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76208
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.5
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9837
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9776
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98349
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,43.62
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,46.12
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.88
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.88
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.94
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8755799999999999
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9677399999999999
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9184899999999999
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.66
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.66
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.8
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Max),V,243.81
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.81
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.81
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Min),A,91.62
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Max),A,91.62
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,91.62
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Min),A,144.12
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Max),A,144.25
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,144.12
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Min),A,99.5
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Max),A,99.5
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,99.5
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 21:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-149.62
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.81
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0005
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21366999999999997
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35717
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9111600000000001
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.996
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9486399999999999
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.12
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.25
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97806
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87759
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76825
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9784200000000001
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9773299999999999
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9957299999999999
