Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,43.25
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.38
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,81.38
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,81.5
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,81.5
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.38
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.56
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86435
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94647
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8701200000000001
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.55
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.61
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.38
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Max),V,243.47
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.66
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.73
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Min),A,91.38
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Max),A,91.5
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,91.38
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Min),A,124.5
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Max),A,130.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,126.75
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Min),A,136.62
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Max),A,136.75
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,136.75
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 21:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,73.69
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06569
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36089
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41079
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9343600000000001
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98801
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97726
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.06
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97995
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9030100000000001
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76617
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.983
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9766799999999999
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9779399999999999
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,53.12
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,53.25
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.12
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,46.25
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.38
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.38
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.5
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88913
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96426
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96185
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.36
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Max),V,242.39
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Min),V,242.75
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Max),V,242.77
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.69
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.75
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Min),A,103.88
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Max),A,104.25
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,104.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Min),A,115.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Max),A,115.25
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,115.12
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Min),A,122.12
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Max),A,125.75
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,123.88
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 21:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-179.69
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,30.06
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00203
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26693
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40035
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91604
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98679
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9406700000000001
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.44
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97754
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9719200000000001
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7662899999999999
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98972
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9758
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9763200000000001
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,67.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,67.12
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.12
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8970600000000001
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9746100000000001
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91095
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.2
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Max),V,242.22
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.91
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.91
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.84
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.86
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Min),A,115.62
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Max),A,115.75
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,115.75
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Min),A,124.75
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Max),A,124.75
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,124.75
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Min),A,104.5
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Max),A,104.62
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,104.62
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 21:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.12
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.63
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1071
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29671
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41375
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92627
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98846
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89041
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.5
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98151
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94968
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78222
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.19
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98718
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9746100000000001
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9718
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,61.5
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,61.62
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,50.5
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.75
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,46.38
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9425
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9553799999999999
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8837
