Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Min),V,241.91
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Max),V,241.97
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.83
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Max),V,241.86
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.27
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.28
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Min),A,111.75
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Max),A,112.12
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,112.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Min),A,128.5
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Max),A,128.88
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,128.75
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Min),A,100.62
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Max),A,100.75
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,100.75
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 21:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.31
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,26.31
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12047000000000001
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31273
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36596
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95126
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827899999999999
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89056
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.94
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98172
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9444299999999999
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7998
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.19
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99045
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97314
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98315
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,75.38
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,75.5
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,75.5
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.5
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,49.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.62
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,66.62
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,68.5
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.25
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9404600000000001
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9728100000000001
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94232
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Min),V,240.98
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.06
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.12
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Max),V,241.17
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.3
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Max),V,240.36
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Min),A,130.25
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Max),A,130.5
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,130.25
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Min),A,121.5
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Max),A,122.25
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,121.62
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Min),A,124.5
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Max),A,126.5
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,125.12
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 20:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.12
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07002
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2155
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41634
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8945
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97665
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8980100000000001
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.19
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99164
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9420200000000001
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77792
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.56
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.5
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98962
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9841
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98215
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,73.38
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,73.5
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,73.5
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,57.88
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,61.5
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.62
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,59.75
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,62.5
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94839
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94586
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.12
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.12
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Min),V,239.78
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Max),V,239.81
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Min),V,240.03
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Max),V,240.08
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Min),V,239.56
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Max),V,239.59
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Min),A,133.25
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Max),A,133.38
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,133.38
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Min),A,152.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Max),A,155.62
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,153.88
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Min),A,118.38
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Max),A,120.75
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 20:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-58.44
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,42.56
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01814
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23189
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3919
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89197
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9711
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95941
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.19
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98245
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98267
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80572
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.82
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9928600000000001
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9837600000000001
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99255
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,83.75
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,84.12
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,84.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,59.5
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,59.75
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.62
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,59.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,59.25
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.12
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9043899999999999
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9856
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9600799999999999
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.62
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Min),V,240.48
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Max),V,240.52
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Min),V,240.47
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Max),V,240.48
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Min),V,239.89
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Max),V,239.92
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,37.0
