Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Min),A,131.88
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Max),A,132.25
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,132.12
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Min),A,154.75
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Max),A,155.38
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,155.12
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Min),A,126.75
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Max),A,127.25
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,127.12
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 20:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.19
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.31
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.059039999999999995
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34295
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3568
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9125700000000001
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9898100000000001
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.75
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97696
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9970100000000001
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79043
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99225
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98956
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9933200000000001
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,73.75
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,73.75
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,73.75
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,75.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,75.12
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,75.12
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,89.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,90.25
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,89.62
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91095
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98721
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9505600000000001
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.75
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.75
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Min),V,239.62
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Max),V,239.64
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Min),V,239.16
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Max),V,239.17
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Min),V,238.64
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Max),V,238.66
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,52.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Min),A,122.25
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Max),A,122.25
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,122.25
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Min),A,218.25
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Max),A,218.5
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,218.38
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Min),A,148.5
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Max),A,155.25
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,151.88
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 20:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-94.19
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.5
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07658999999999999
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27581
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4309
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,1.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85003
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97641
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9310299999999999
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.5
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9884299999999999
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9490700000000001
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77633
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.19
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98416
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98877
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9899
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,51.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.12
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.12
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,69.88
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,69.88
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,69.88
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,57.75
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9848600000000001
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98688
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96591
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,239.95
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,239.97
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,239.8
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,239.81
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,238.88
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,238.89
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,121.12
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,121.25
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,121.25
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,166.88
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,167.25
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,167.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,113.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,113.12
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,113.12
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-54.37
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01115
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33610999999999996
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37667
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84591
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9747
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9430200000000001
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.44
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9856600000000001
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9378700000000001
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73947
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9856299999999999
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9873
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98865
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,51.12
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,61.75
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,62.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.88
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,54.88
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98062
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98682
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98965
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,62.25
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.38
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.88
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Min),V,239.7
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Max),V,239.77
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Min),V,239.28
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Max),V,239.42
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Min),V,238.83
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Max),V,238.91
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Min),A,110.5
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Max),A,110.62
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,110.62
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Min),A,161.75
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Max),A,163.88
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,162.25
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Min),A,121.5
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Max),A,121.62
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,121.62
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 20:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.63
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.07
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06447
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21425
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37087
