Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8579700000000001
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9305700000000001
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96478
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.19
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9906299999999999
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9153399999999999
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7781600000000001
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99393
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98077
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99377
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,82.38
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,88.12
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,84.75
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,59.12
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,59.25
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.12
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,78.5
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,78.62
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,78.62
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9733
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9553200000000001
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9776600000000001
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Min),V,240.02
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Max),V,240.08
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Min),V,239.75
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Max),V,239.8
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Min),V,238.45
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Max),V,238.48
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Min),A,137.38
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Max),A,143.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,139.75
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Min),A,121.38
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Max),A,121.5
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,121.38
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Min),A,154.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Max),A,154.25
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,154.12
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 19:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,35.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.06
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.69
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17342
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13414
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40252
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86285
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95276
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9490299999999999
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.69
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97775
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9800399999999999
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76083
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.94
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99036
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98141
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9851700000000001
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,72.5
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,72.75
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,72.62
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,58.62
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,58.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,58.12
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9283100000000001
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97598
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97644
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Min),V,239.34
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Max),V,239.42
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Min),V,239.59
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Max),V,239.62
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.55
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Max),V,238.58
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Min),A,117.38
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Max),A,117.5
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,117.5
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Min),A,142.25
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Max),A,143.12
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,142.62
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Min),A,126.38
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Max),A,126.75
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,126.75
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 19:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8573299999999999
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83859
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8905299999999999
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.69
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76388
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9420799999999999
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98105
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94614
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9375
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77972
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.88
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99265
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9848899999999999
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9852299999999999
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,90.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,90.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,90.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,58.88
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,59.12
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.88
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.25
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9632
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9374399999999999
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97919
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Min),V,240.19
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Max),V,240.3
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Min),V,240.52
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Max),V,240.62
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Min),V,238.97
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Max),V,239.09
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Min),A,154.88
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Max),A,155.88
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,155.38
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Min),A,143.88
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Max),A,144.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,144.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Min),A,167.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Max),A,168.12
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,167.5
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 19:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9512
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93768
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9417700000000001
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79467
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787600000000001
