Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98514
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93719
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8475
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8528399999999999
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.38
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98761
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97711
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99405
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,61.62
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,62.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.75
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.75
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,70.88
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,72.25
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,71.25
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96719
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9677100000000001
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9606899999999999
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Min),V,239.08
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Max),V,239.16
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Min),V,239.83
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Max),V,239.86
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Min),V,238.52
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Max),V,238.64
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Min),A,141.88
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Max),A,148.75
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,144.25
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Min),A,160.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Max),A,161.38
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,160.5
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Min),A,189.5
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Max),A,202.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,192.62
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 19:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-49.75
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09825
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34679
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40233
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8497899999999999
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98254
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9519
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99265
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8789
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8698100000000001
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99356
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97259
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9895299999999999
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,73.62
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,73.75
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,73.62
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.88
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,61.88
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,61.88
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.88
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.94
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96945
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9698200000000001
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8571799999999999
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.25
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.25
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Min),V,238.92
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Max),V,238.94
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Min),V,239.28
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Max),V,239.33
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Min),V,237.88
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Max),V,237.89
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Min),A,144.88
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Max),A,145.12
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,145.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Min),A,120.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Max),A,120.38
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,120.12
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Min),A,120.62
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Max),A,121.88
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,121.25
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 19:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.25
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08022
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37362
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38173
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8504299999999999
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98816
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95071
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.19
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97421
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89297
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72628
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.5
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99246
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98495
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.996
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,79.75
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,80.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,79.75
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,55.12
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,55.62
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.38
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,84.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,84.12
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,84.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9869399999999999
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97815
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94226
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,238.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,238.39
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,238.14
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,238.62
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,237.03
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,237.39
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,137.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,137.12
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,137.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,139.88
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,140.25
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,140.12
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,146.25
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,147.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,146.38
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-66.19
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.026930000000000003
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33223
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39837
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91012
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97916
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9588
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.81
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.94
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97739
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8894299999999999
