Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7509100000000001
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.75
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99115
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9932200000000001
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99603
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,79.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,79.12
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,79.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,79.75
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,79.88
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,79.88
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,81.88
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,84.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,82.75
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98813
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98096
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97403
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.38
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,237.45
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,237.47
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,237.94
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,238.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,236.56
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,236.59
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,144.75
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,144.88
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,144.75
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,161.12
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,161.25
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,161.12
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,154.62
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,156.38
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,155.38
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.94
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.44
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04048
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29325999999999997
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39821
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92322
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98703
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97031
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.13
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98126
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88165
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80142
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.31
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99451
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9883700000000001
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9968299999999999
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,85.38
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,85.75
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,85.5
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,88.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,88.25
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,88.12
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,87.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,96.12
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,88.88
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9584299999999999
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9837299999999999
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9714700000000001
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.12
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.5
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,237.61
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,237.62
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,237.7
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,237.73
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,236.47
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,236.55
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,138.88
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,139.5
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,139.12
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,187.88
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,188.12
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,188.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,170.38
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,179.62
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,172.38
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-76.19
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04115
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29386999999999996
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38451
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9783
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9879100000000001
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9494299999999999
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94916
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93875
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8278200000000001
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9957299999999999
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99045
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99655
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,92.38
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,92.62
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,92.5
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,84.62
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,84.75
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,84.75
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,85.12
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,85.62
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,85.38
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9856600000000001
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96762
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98611
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Min),V,237.38
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Max),V,237.5
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Min),V,237.56
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Max),V,237.77
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Min),V,236.56
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Max),V,236.72
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Min),A,174.5
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Max),A,174.75
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,174.62
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Min),A,164.62
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Max),A,165.12
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,164.75
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Min),A,163.5
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Max),A,164.25
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,163.62
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 18:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,52.81
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.31
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05971
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40789000000000003
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40276
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92566
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9926799999999999
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9899600000000001
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.88
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,55.62
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,52.12
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.25
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.44
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93899
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93069
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7397100000000001
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9960899999999999
