Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98831
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9900200000000001
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,104.5
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,104.75
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,104.62
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,79.62
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,79.75
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,79.75
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,77.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,77.25
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,77.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9655799999999999
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9686600000000001
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97183
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Min),V,237.58
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Max),V,237.62
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Min),V,237.66
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Max),V,237.75
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Min),V,236.67
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Max),V,236.72
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Min),A,155.12
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Max),A,155.38
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,155.25
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Min),A,182.88
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Max),A,184.88
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,183.62
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Min),A,175.38
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Max),A,175.62
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,175.5
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 18:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.37
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.94
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09187000000000001
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43801
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38695
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95975
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98056
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94153
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.5
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94385
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91885
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71072
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.5
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99551
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9873700000000001
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9953
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,82.25
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,82.5
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,82.38
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,63.62
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,63.62
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.62
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,88.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,88.25
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,88.12
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9418
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99136
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9340200000000001
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.12
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Min),V,237.83
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Max),V,237.86
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Min),V,238.02
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Max),V,238.03
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Min),V,236.44
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Max),V,236.45
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Min),A,133.5
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Max),A,133.62
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,133.5
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Min),A,168.38
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Max),A,168.38
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,168.38
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Min),A,143.25
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Max),A,144.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,143.62
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 18:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19133
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37029
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.368
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9765299999999999
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9960600000000001
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95685
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.12
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.5
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.25
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.63
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99008
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85998
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73339
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.69
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9939
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9880700000000001
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9946
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,95.88
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,96.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,96.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,71.25
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,71.5
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.25
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,67.25
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,67.62
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,67.5
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97552
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9884
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82983
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.38
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,60.5
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Min),V,237.34
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Max),V,237.47
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Min),V,237.84
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Max),V,237.91
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Min),V,237.03
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Max),V,237.09
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Min),A,167.5
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Max),A,167.75
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,167.62
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Min),A,197.88
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Max),A,198.25
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,198.12
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Min),A,124.75
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Max),A,125.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,124.88
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 18:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-96.12
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.81
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03383
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25456999999999996
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38606999999999997
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96393
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95419
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9664299999999999
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.31
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.13
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9796100000000001
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82824
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76345
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9959399999999999
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99203
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99265
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,129.62
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,129.88
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,129.75
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,81.38
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,81.62
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,81.5
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,59.25
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,59.5
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.38
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9819
