Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9884299999999999
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94839
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,75.25
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,75.25
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.25
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Min),V,237.41
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Max),V,237.41
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Min),V,237.7
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Max),V,237.73
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Min),V,236.73
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Max),V,236.77
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Min),A,194.38
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Max),A,194.62
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,194.5
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Min),A,178.38
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Max),A,178.75
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,178.5
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Min),A,122.25
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Max),A,122.75
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,122.5
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 17:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.07
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1209
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22954000000000002
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38766
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97275
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9625799999999999
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92471
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9938
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99246
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95944
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.37
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98529
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97888
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9924
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,73.5
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,74.12
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,74.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,53.88
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,59.5
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.75
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.62
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9908399999999999
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9888600000000001
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91379
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.12
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,57.5
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Min),V,237.02
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Max),V,237.02
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Min),V,237.41
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Max),V,237.5
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Min),V,236.58
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Max),V,236.61
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Min),A,168.62
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Max),A,169.12
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,169.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Min),A,165.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Max),A,172.38
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,166.88
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Min),A,134.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Max),A,134.25
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,134.12
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 17:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.12
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.63
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.20906
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34023000000000003
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4259600000000001
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9581299999999999
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903299999999999
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9164100000000001
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.25
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98083
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78961
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.665
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99249
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97452
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9958799999999999
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,101.38
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,101.5
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,101.38
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,47.5
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,81.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,81.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,81.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.62
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9935299999999999
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9778100000000001
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8951399999999999
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,237.81
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,237.81
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,238.33
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,238.34
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,237.52
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,237.53
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,192.5
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,192.75
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,192.62
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,120.38
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,120.38
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,120.38
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,128.88
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,129.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,129.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15758
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30648000000000003
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38265
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.06
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79742
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99429
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93625
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.56
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.94
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606299999999999
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7702600000000001
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71423
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.31
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9908799999999999
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97095
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9928299999999999
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,66.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,66.25
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,66.12
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,53.5
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,64.38
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.88
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99426
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97021
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90533
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,237.86
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,237.86
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,238.17
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,238.2
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,237.38
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,237.52
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
