Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,136.5
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,136.75
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,136.62
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,113.25
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,113.5
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,113.38
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,102.12
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,112.5
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,107.38
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.88
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09737
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37661
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40565999999999997
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.06
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94565
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98987
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78665
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98895
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91128
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93494
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99274
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97678
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99646
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,76.75
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,84.75
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,78.75
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.25
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,85.88
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,86.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,85.88
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.25
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8502799999999999
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97995
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80081
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,237.8
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,237.94
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,237.66
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,237.69
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,236.89
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,236.94
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,142.88
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,150.62
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,144.88
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,119.88
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,120.88
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,120.62
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,136.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,136.38
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,136.12
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.06
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12105
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24291
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39638
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.06
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90817
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9897799999999999
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8453
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9954200000000001
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97678
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8377399999999999
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9906299999999999
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97662
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99564
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,58.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,58.12
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.12
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,77.5
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,77.5
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,77.5
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.13
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9470200000000001
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9923700000000001
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75689
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.25
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,238.42
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,238.44
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,238.02
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,238.02
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,237.28
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,237.31
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,127.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,127.12
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,127.12
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,152.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,152.12
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,152.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,117.88
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,118.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,118.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,125.38
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01152
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.44728999999999997
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43709
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95462
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99503
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81353
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.75
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99713
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99313
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81625
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9941700000000001
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9930700000000001
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9959100000000001
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,84.5
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,84.75
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,84.62
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,87.12
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,87.38
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,87.25
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,81.62
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,81.88
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,81.75
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.75
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95944
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97131
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83825
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,237.91
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,237.92
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,237.56
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,237.59
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,236.66
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,236.69
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,165.62
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,166.88
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,166.12
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,174.75
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,175.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,174.88
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,123.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,123.5
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,123.25
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-73.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.19
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.44
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10384000000000004
