Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17217000000000002
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40776999999999997
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83301
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9718899999999999
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92096
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9924
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98215
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93835
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9939
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99197
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9910899999999999
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,80.12
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,81.25
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,80.75
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,72.75
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,73.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,72.88
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.25
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.25
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.12
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9694799999999999
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9963700000000001
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94424
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,73.38
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,73.62
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.62
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,237.88
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,237.94
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,237.19
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,237.22
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,236.41
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,236.45
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,147.12
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,151.25
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,148.5
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,182.12
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,182.25
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,182.25
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,119.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,120.88
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,119.88
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-85.63
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.56
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.56
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05058
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25078
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41656000000000004
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8523799999999999
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9521799999999999
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92401
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98944
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9882799999999999
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91696
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9930399999999999
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99454
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9939899999999999
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,80.25
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,80.62
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,80.38
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,93.12
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,93.25
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,93.25
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,61.75
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,62.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.88
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.37
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9811700000000001
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99484
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74948
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,237.39
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,237.42
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,236.44
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,236.5
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.45
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,236.06
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,236.16
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,153.25
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,153.38
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,153.25
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,185.88
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,186.12
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,186.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,117.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,117.38
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,117.12
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.06
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02187
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18123
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40218000000000004
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9393
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776600000000001
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91794
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.94
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98056
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9839200000000001
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73498
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.75
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99503
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99274
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9879100000000001
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,102.38
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,102.62
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,102.5
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,78.88
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,79.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,79.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,51.12
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.38
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.25
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.94
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98331
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9911200000000001
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7695
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.25
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,237.31
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,237.34
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,237.52
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,237.55
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,236.44
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,236.45
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,170.5
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,170.88
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,170.62
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,179.25
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,179.38
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,179.38
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,89.25
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,89.38
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,89.38
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.5
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.37
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.25
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06663999999999999
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21169000000000002
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39275
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
