Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9722299999999999
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9420200000000001
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92779
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98749
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9706100000000001
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84314
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.38
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9888600000000001
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9938
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9897799999999999
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,57.62
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,58.25
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,85.38
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,85.62
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,85.5
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.31
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98425
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99121
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7539600000000001
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,237.94
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,238.03
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,238.17
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,238.19
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,237.23
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,237.25
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,143.25
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,143.75
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,143.5
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,175.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,175.25
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,175.12
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,91.38
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,91.5
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,46.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.87
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1541
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25701
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40829
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9393
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9416200000000001
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8543700000000001
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.38
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97726
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91775
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68304
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.19
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9852
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99365
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9928899999999999
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,72.38
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,72.5
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,72.38
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,92.38
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,92.62
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,92.5
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,60.38
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.88
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.62
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9809899999999999
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761299999999999
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9021299999999999
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,238.61
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,238.66
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,238.66
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,238.69
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,237.36
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,237.39
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,130.12
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,130.38
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,130.25
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,151.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,153.38
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,151.62
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,103.38
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,104.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,103.75
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.81
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1729
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16121
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4174100000000001
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9443
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697600000000001
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9111299999999999
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.81
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9823299999999999
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82821
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8193600000000001
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.81
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9822700000000001
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9808
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9870899999999999
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,82.38
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,87.25
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,84.5
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,51.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.25
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.12
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83673
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97836
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93899
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,238.55
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,238.62
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,238.67
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,238.69
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,237.5
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,237.59
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,125.62
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,130.25
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,127.5
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,115.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,115.12
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,115.12
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,95.5
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,95.62
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,95.5
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-48.5
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.81
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03478
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20385
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39458000000000004
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9331
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97235
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94714
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.06
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
