Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93866
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75769
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74966
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.75
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9762299999999999
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98877
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98856
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,59.12
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,59.5
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.38
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.75
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.12
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.62
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96951
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9890700000000001
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9003
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.38
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.38
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.38
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.61
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,240.66
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.38
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.45
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.39
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.42
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,111.88
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,112.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,111.88
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,131.88
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,132.12
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,132.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,93.75
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,94.12
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.06
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.25
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12251
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12154000000000001
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38850999999999997
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.75
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96545
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86651
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9818100000000001
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9010600000000001
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88028
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9257200000000001
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.25
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98654
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99387
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9838600000000001
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,53.88
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,61.75
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.88
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,73.25
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,73.38
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,73.38
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,50.12
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.75
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736600000000001
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93191
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9023100000000001
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Min),V,241.92
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Max),V,241.95
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Min),V,241.81
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Max),V,241.84
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.11
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.16
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Min),A,115.12
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Max),A,123.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,118.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Min),A,112.75
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Max),A,112.88
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,112.88
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Min),A,119.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Max),A,124.88
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,123.25
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 15:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.5
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.25
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.37
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.21531999999999998
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10628
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.342
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.69
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9386899999999999
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9153700000000001
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8251299999999999
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9660299999999999
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8452700000000001
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91202
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.31
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9785799999999999
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99161
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9819899999999999
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,55.12
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,75.25
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,75.38
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,75.38
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.38
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.62
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89474
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9417700000000001
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9807100000000001
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Min),V,239.55
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Max),V,239.58
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Min),V,240.22
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Max),V,240.27
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Min),V,238.67
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Max),V,238.73
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Min),A,103.12
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Max),A,103.12
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,103.12
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Min),A,116.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Max),A,116.25
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,116.12
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Min),A,118.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Max),A,123.25
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,120.62
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 15:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.20156
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24599000000000001
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39763000000000004
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.56
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84411
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859899999999999
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80002
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.44
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9874
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6723899999999999
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73483
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.75
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
