Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98892
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97403
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97809
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,61.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,61.25
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.62
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.25
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92676
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92361
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72177
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Min),V,240.19
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Max),V,240.22
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Min),V,241.23
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Max),V,241.23
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Min),V,239.81
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Max),V,239.81
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Min),A,111.5
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Max),A,112.88
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,112.12
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Min),A,96.75
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Max),A,96.88
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,96.88
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Min),A,78.12
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Max),A,79.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,78.62
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 15:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-76.25
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05351
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12963
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39287
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83215
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9610299999999999
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95688
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.69
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9721700000000001
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72515
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6922
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.63
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9855299999999999
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97067
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97598
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,72.38
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,72.5
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,72.38
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.88
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.69
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96835
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97409
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73831
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Min),V,241.27
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Max),V,241.33
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Min),V,241.61
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Max),V,241.62
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Max),V,240.19
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Min),A,122.25
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Max),A,126.12
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,123.25
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Min),A,85.12
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Max),A,85.38
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,85.25
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Min),A,92.75
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Max),A,93.25
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,92.88
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 15:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.87
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.87
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.69
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18093
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3229
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4002
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89184
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99341
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9638700000000001
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.75
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97803
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95047
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69894
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.81
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99136
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9859600000000001
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9908100000000001
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,69.62
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,69.75
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,69.62
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.38
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.62
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,61.88
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,62.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.88
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.06
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84115
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98224
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97662
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Min),V,240.84
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Max),V,240.94
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Min),V,240.41
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Max),V,240.44
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Min),V,239.14
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Max),V,239.19
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Min),A,106.5
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Max),A,107.25
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,106.88
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Min),A,127.5
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Max),A,127.62
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,127.5
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Min),A,136.12
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Max),A,137.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,136.5
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 14:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.69
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.13
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10072
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24761
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36605
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9029799999999999
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97559
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9285
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.87
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98221
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95383
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72113
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.94
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98785
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98224
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9904200000000001
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,68.38
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,71.5
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,69.88
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.88
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.88
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,64.75
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,65.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.88
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
