Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9441200000000001
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93985
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9627100000000001
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.69
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.72
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Min),V,241.31
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Max),V,241.38
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Min),V,240.03
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Max),V,240.09
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Min),A,121.88
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Max),A,128.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,125.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Min),A,93.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Max),A,93.12
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,93.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Min),A,123.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Max),A,123.25
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,123.12
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 14:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-88.31
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.31
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05998
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33294
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40801
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89438
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9976200000000001
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9512299999999999
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,52.62
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96521
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99677
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88885
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99341
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98834
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98236
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,108.88
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,108.88
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,108.88
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.25
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.12
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,56.38
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.5
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.38
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.37
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89944
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93909
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75293
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,240.67
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,240.77
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,240.78
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,240.84
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.03
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,240.14
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,146.38
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,147.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,146.62
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,160.5
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,160.62
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,160.62
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,108.75
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,108.75
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,108.75
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.56
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11135
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29107
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37935
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8522299999999999
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9850200000000001
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9153399999999999
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.07
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9883700000000001
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9859600000000001
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70043
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.81
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.75
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9832799999999999
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9847100000000001
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9829100000000001
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,59.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,60.25
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.75
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,52.12
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.25
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,55.25
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.31
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.94
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8253799999999999
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9654200000000001
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6965899999999999
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,240.3
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,240.36
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,240.41
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,240.44
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,239.67
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,239.73
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Min),A,103.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Max),A,104.12
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,103.62
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Min),A,122.5
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Max),A,122.75
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,122.62
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Min),A,96.5
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Max),A,96.75
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,96.62
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 14:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-94.69
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.12
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.44
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18489
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1718
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43105
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.56
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8343200000000001
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9851700000000001
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9057
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.31
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99597
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98511
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71115
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.5
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9939899999999999
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9826
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96539
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,121.62
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,122.62
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,122.25
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.56
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.06
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78671
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9427200000000001
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71933
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Min),V,240.05
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Max),V,240.09
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Min),V,240.92
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Max),V,240.97
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Min),V,239.86
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Max),V,239.94
