Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Min),A,184.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Max),A,184.88
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,184.5
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Min),A,108.12
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Max),A,108.5
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,108.38
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Min),A,79.5
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Max),A,79.62
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,79.62
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 14:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.94
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,27.06
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.81
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1714
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25606
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44005
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9378700000000001
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9560200000000001
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87897
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99179
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92563
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8398399999999999
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.19
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99603
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9845
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96765
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,96.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,97.62
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,96.88
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,45.12
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,45.12
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.12
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.31
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9438200000000001
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99069
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77462
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Min),V,240.58
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Max),V,240.59
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Min),V,241.14
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Max),V,241.17
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Max),V,239.83
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Min),A,156.75
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Max),A,158.5
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,157.62
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Min),A,104.88
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Max),A,105.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,105.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Min),A,77.38
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Max),A,77.5
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,77.38
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 14:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-58.75
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-59.19
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.56
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08628999999999999
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14632
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4179
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8792399999999999
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566600000000001
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8819
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.75
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97403
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9209
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6432100000000001
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.12
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9901700000000001
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98254
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98645
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,57.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,57.12
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.75
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.88
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9196200000000001
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9919100000000001
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94955
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Min),V,240.25
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Max),V,240.25
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Min),V,240.42
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Max),V,240.42
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Min),V,239.11
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Max),V,239.12
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Min),A,94.38
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Max),A,94.5
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,94.38
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Min),A,98.88
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Max),A,99.5
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,99.12
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Min),A,98.75
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Max),A,98.75
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,98.75
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 13:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-68.81
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05461
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25389
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35378000000000004
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8398100000000001
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96783
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9029200000000001
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.19
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95535
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98987
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55987
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.56
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99445
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9893200000000001
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98813
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,71.12
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,73.12
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,72.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,60.38
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,60.5
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.38
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.38
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92169
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97314
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99139
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Min),V,241.22
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Max),V,241.25
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Min),V,241.19
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Max),V,241.28
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Min),V,240.41
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Max),V,240.44
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Min),A,104.5
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Max),A,106.5
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,105.38
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Min),A,121.88
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Max),A,127.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,125.88
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Min),A,111.75
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Max),A,112.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,111.88
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 13:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.81
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
