Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17629
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22478
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38216
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93799
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98029
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8777799999999999
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.38
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9710700000000001
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98221
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5675899999999999
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.19
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9922799999999999
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98892
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9880399999999999
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,102.25
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,105.25
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,104.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,57.88
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,58.12
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,55.12
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,55.38
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9382
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9474799999999999
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98264
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Min),V,240.64
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Max),V,240.67
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Min),V,241.45
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Max),V,241.56
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Min),V,240.41
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Max),V,240.42
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Min),A,153.38
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Max),A,157.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,155.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Min),A,113.5
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Max),A,113.62
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,113.62
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Min),A,109.25
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Max),A,110.62
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,109.62
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 13:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.81
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09038
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30938000000000004
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36641
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.13
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.94
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7478
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888299999999999
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80792
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.75
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.56
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9859899999999999
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9920700000000001
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68328
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.19
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.69
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9908399999999999
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9856
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99472
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,112.62
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,112.62
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,112.62
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,55.12
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,56.38
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.75
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,72.25
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,72.38
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,72.38
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92865
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9752200000000001
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98669
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Min),V,241.53
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Max),V,241.55
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Min),V,241.92
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Max),V,241.98
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.92
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.98
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Min),A,148.88
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Max),A,155.12
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,152.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Min),A,129.25
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Max),A,136.38
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,132.88
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Min),A,135.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Max),A,135.5
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,135.25
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 13:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.88
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.69
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.56
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.33135
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33171999999999996
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38961
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.31
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.69
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81048
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9810200000000001
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80038
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9981700000000001
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9844700000000001
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8452700000000001
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,55.62
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.12
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.13
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9740000000000001
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98206
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95291
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,66.75
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.62
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96286
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9729899999999999
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98364
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.14
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.19
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Min),V,242.8
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Max),V,242.81
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.06
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.09
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Min),A,150.38
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Max),A,151.75
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,151.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Min),A,101.75
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Max),A,101.88
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,101.88
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Min),A,106.12
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Max),A,108.12
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,107.25
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 13:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-73.75
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.25
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.87
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14891
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21633000000000002
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35076
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.56
