Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81588
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9858100000000001
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8577600000000001
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9978600000000001
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98621
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8830899999999999
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.38
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.13
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.44
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99277
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98193
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9930399999999999
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,96.75
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,102.38
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,99.88
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,45.88
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.75
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,68.38
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,68.38
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,68.38
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.81
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89102
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9502299999999999
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73532
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Min),V,240.88
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Max),V,240.94
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Min),V,241.64
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Max),V,241.72
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Min),V,240.14
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Max),V,240.23
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Min),A,164.75
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Max),A,170.12
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,167.75
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Min),A,99.5
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Max),A,100.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,99.75
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Min),A,114.88
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Max),A,115.12
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,115.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 13:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.87
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10173
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29461
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36712
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.13
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77084
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9904200000000001
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9040799999999999
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.44
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.5
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99411
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91775
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9068
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.69
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.19
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99197
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98459
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98526
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,81.88
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,82.25
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,82.12
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,49.25
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,49.38
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.25
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.62
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93399
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96036
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.45043
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Min),V,240.48
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Max),V,240.53
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Min),V,240.45
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Max),V,240.52
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Min),V,239.34
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Max),V,239.36
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Min),A,131.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Max),A,131.25
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,131.12
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Min),A,108.88
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Max),A,109.12
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,109.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Min),A,95.25
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Max),A,96.75
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,95.88
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 12:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-74.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.19
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.20446
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40139
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37725
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.87
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79971
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9813200000000001
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88559
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97549
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87524
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91107
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.69
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99429
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98639
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98019
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,97.25
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,105.5
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,101.88
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.12
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.38
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.25
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.69
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97845
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9486700000000001
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.58611
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Min),V,240.56
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Max),V,240.64
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Min),V,240.67
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Max),V,240.81
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Min),V,239.61
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Max),V,239.72
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Min),A,144.62
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Max),A,153.12
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,149.5
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Min),A,97.75
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Max),A,103.38
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,101.12
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Min),A,90.12
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Max),A,90.12
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,90.12
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 12:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9699700000000001
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97464
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9666399999999999
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,64.5
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.12
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,63.38
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,65.12
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,62.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,71.62
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.62
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83539
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9882799999999999
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78488
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
