Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93286
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85052
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91406
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.12
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99567
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98898
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9931
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,100.38
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,101.75
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,101.12
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.25
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.75
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.38
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,67.75
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,69.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,68.25
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.5
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9858100000000001
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95236
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.50835
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,239.5
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,239.55
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,240.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,240.11
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,238.69
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,238.75
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,50.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,210.62
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,212.38
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,211.5
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,172.5
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,175.5
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,174.12
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,179.12
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,181.12
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,180.38
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.13
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.24904
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34948
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37865
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.81
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9093899999999999
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99423
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7884800000000001
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747299999999999
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8369700000000001
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89999
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.44
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.94
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9890399999999999
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9832200000000001
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.991
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,80.12
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,82.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,81.12
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,51.38
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.12
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,56.75
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,56.88
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.88
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.25
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9274
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97659
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63955
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,240.44
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.47
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,239.78
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,239.8
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,238.67
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,238.69
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,127.62
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,129.38
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,128.5
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,114.5
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,115.12
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,114.88
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,102.38
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,102.62
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,102.5
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.06
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.87
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.63
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07552
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28620999999999996
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38411999999999996
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83334
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98816
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97546
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9721700000000001
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8444200000000001
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91186
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.06
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98325
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99097
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9739399999999999
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,84.62
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,86.75
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,85.88
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,77.75
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,77.75
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,77.75
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.88
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9431799999999999
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99072
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.58236
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,240.19
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,240.09
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,240.16
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,239.16
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,239.27
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,117.62
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,119.62
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,118.75
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,142.5
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,142.62
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,142.62
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,94.38
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,94.75
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,94.62
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.19
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.87
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.2246
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28065999999999997
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41148999999999997
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94824
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9875799999999999
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9346
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96429
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67098
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8855299999999999
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.87
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
