Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98462
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9898100000000001
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9939600000000001
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,92.12
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,95.5
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,94.38
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,60.38
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,61.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.62
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,66.62
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.75
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9896799999999999
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99335
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9465600000000001
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,238.97
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,239.11
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,239.66
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,239.73
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,238.09
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,238.11
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,151.75
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,155.62
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,154.25
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,121.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,121.25
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,121.12
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,125.88
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,126.5
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,126.38
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.44
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.69
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11534000000000001
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.46001000000000003
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41628000000000004
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94476
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9959399999999999
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98193
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.31
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96765
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9693
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73831
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9821799999999999
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99411
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9847100000000001
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,80.88
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,81.88
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,81.5
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,72.62
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,72.88
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,72.75
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.25
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.31
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.69
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97839
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99246
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6524300000000001
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,239.08
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,239.12
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,239.23
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,239.31
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,238.45
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,238.55
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,143.62
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,144.5
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,144.12
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,157.62
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,157.88
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,157.75
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,102.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,102.38
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,102.25
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08086
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.51772
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39333
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9558700000000001
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9983799999999999
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8901700000000001
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,82.38
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,88.62
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.06
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96609
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8596799999999999
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72702
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.87
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9890399999999999
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9842200000000001
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98941
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,103.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,103.5
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,103.25
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,49.88
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,53.12
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.25
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.25
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.06
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.75
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9679
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9642299999999999
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8002600000000001
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,239.19
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,239.22
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,240.03
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,240.05
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,239.31
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,239.34
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,158.5
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,159.25
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,158.88
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,160.38
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,166.62
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,162.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,93.62
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,93.75
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,93.75
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-58.37
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.94
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17977
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32311
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40554
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9386
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99316
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94794
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9472
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96149
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78994
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.82
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99713
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9899600000000001
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99179
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,145.38
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,145.75
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,145.5
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,73.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,73.25
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,73.12
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,65.38
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,65.62
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,65.5
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
