Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95514
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9688100000000001
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7235699999999999
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,239.42
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,239.52
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,240.09
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,240.12
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,239.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,239.03
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,197.38
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,197.75
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,197.62
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,149.38
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,151.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,149.88
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,113.62
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,113.75
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,113.62
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-167.75
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13002
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32738
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38204
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94296
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9918799999999999
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91843
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9588
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77383
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81619
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.88
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99677
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9922799999999999
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9884
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,143.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,143.5
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,143.25
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,71.62
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,72.12
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.88
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.75
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.62
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.5
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9793700000000001
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97882
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71096
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Min),V,238.77
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Max),V,238.88
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Min),V,239.81
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Max),V,239.88
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Min),V,238.42
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Max),V,238.47
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Min),A,194.75
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Max),A,206.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,202.5
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Min),A,147.25
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Max),A,148.75
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,148.25
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Min),A,104.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Max),A,104.5
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,104.25
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 11:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-47.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.63
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.239
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3532
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42266000000000004
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.94
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9761299999999999
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99036
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8731399999999999
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.06
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9944799999999999
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9177799999999999
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8330700000000001
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99582
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99234
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9915200000000001
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,104.12
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,104.38
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,104.25
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,65.25
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,65.5
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.38
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,59.75
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,66.25
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.88
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.75
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9957
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9566899999999999
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63137
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Min),V,238.62
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Max),V,238.7
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Min),V,239.14
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Max),V,239.19
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Min),V,238.16
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Max),V,238.16
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,51.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Min),A,210.75
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Max),A,215.38
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,213.38
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Min),A,134.25
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Max),A,136.12
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,135.38
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Min),A,103.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Max),A,109.38
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 11:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,39.5
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.25
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.21303000000000002
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5184300000000001
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38729
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97372
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9983799999999999
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8562
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,75.88
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,77.25
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9942
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8970299999999999
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82263
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99698
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9884
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9933200000000001
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,101.25
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,101.38
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,101.38
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,58.12
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.38
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.25
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,69.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,69.12
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.12
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.13
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99649
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96088
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7369600000000001
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.38
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.62
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Min),V,238.23
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Max),V,238.23
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Min),V,238.41
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Max),V,238.47
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
