Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Min),V,237.62
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Max),V,237.64
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,51.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Min),A,213.5
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Max),A,213.88
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,213.62
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Min),A,167.75
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Max),A,169.38
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,168.62
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Min),A,112.62
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Max),A,113.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,112.88
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 11:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.94
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.81
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.26055
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29274
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43618
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96042
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97131
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8381299999999999
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.94
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9983200000000001
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93845
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63705
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9978
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9855299999999999
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9949600000000001
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,110.38
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,110.62
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,110.5
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,51.62
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,52.12
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.88
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,80.38
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,80.88
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,80.62
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.19
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98718
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96411
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70904
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Min),V,237.98
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Max),V,238.08
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Min),V,238.75
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Max),V,238.95
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Min),V,237.48
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Max),V,237.59
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,53.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Min),A,222.88
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Max),A,223.12
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,223.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Min),A,111.75
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Max),A,112.38
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Min),A,113.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Max),A,113.5
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,113.38
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 10:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.25
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.06
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15422
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27095
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43351999999999996
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93304
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9786100000000001
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9750700000000001
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.63
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96411
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9528200000000001
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75061
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.69
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9971899999999999
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99405
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97882
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,121.38
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,121.5
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,121.5
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,80.38
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,80.62
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,80.38
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.62
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98993
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96075
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71197
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Min),V,238.55
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Max),V,238.59
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Min),V,238.55
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Max),V,238.58
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Min),V,237.55
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Max),V,237.55
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Min),A,190.88
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Max),A,191.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,191.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Min),A,151.62
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Max),A,156.25
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,152.88
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Min),A,85.25
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Max),A,85.62
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 10:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,30.63
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.19
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16454000000000002
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24913000000000002
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42073999999999995
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97101
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9593200000000001
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9712799999999999
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.75
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99066
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98764
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73498
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.12
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9968299999999999
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9845
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98929
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,120.5
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,122.75
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,121.88
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,49.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,49.12
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.12
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.62
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,58.12
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.88
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.69
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9172
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98209
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7818
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.75
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Min),V,238.97
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Max),V,239.05
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Min),V,239.33
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Max),V,239.38
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Min),V,238.06
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Max),V,238.16
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Min),A,181.88
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Max),A,184.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,183.12
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Min),A,139.38
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Max),A,139.38
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,139.38
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Min),A,103.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Max),A,108.12
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 10:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-51.32
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.56
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
