Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.81
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16915
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27623000000000003
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40374
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97946
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98129
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.07
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96072
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91553
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7207899999999999
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9978
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9827299999999999
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98782
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,134.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,136.12
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,135.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.25
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.69
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9970700000000001
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98041
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8585799999999999
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Min),V,237.38
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Max),V,237.44
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Min),V,238.33
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Max),V,238.38
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Min),V,236.88
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Max),V,236.89
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,55.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Min),A,229.38
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Max),A,231.5
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,230.38
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Min),A,119.75
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Max),A,119.88
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,119.88
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Min),A,96.88
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Max),A,96.88
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,96.88
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 10:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.5
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.19
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08208
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31716
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41048
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.88
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9722299999999999
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9881
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8262299999999999
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.63
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.63
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9789700000000001
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7407199999999999
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74902
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.38
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99677
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98856
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96796
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,106.25
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,106.38
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,106.38
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,55.75
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.25
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97159
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9964299999999999
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9475399999999999
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.62
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,72.75
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.75
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Min),V,238.73
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Max),V,238.83
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Min),V,238.83
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Max),V,238.86
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.44
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Max),V,238.45
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Min),A,175.75
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Max),A,175.88
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,175.75
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Min),A,167.25
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Max),A,167.62
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,167.38
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Min),A,80.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Max),A,87.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,82.75
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 10:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,145.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.56
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07253
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.303
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40815999999999997
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94739
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98187
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94958
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.5
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97845
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81088
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83621
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.5
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9898100000000001
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9874
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9747899999999999
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,80.25
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,80.38
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,80.38
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,58.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.62
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.25
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9149200000000001
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9130799999999999
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.45
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.5
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Min),V,239.33
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Max),V,239.39
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.98
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Max),V,239.05
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Min),A,128.75
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Max),A,135.5
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,131.88
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Min),A,131.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Max),A,132.5
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,131.5
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Min),A,89.25
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Max),A,90.5
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,89.88
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 10:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.13
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.82
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10951
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1632
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4114
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
