Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94116
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96109
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89523
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.38
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9818399999999999
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65679
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81091
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99454
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98734
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96905
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,66.62
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,66.62
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,69.75
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,69.88
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.75
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.38
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9390200000000001
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9690200000000001
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88431
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Min),V,238.88
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Max),V,238.91
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Min),V,238.69
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Max),V,238.81
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.08
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.2
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Min),A,118.5
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Max),A,118.75
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,118.62
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Min),A,115.38
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Max),A,115.88
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,115.75
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Min),A,77.62
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Max),A,81.75
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,79.88
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 09:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.13
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.21721
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24514
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39211
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.12
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97198
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9874
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8400200000000001
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98355
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94757
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9083200000000001
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.93
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9859
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98718
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98434
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,75.12
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,75.62
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,75.38
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.25
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.38
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.38
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.88
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99072
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9864799999999999
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.62771
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Min),V,238.72
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Max),V,238.75
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.48
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.52
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.36
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.48
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Min),A,148.62
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Max),A,149.38
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,149.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Min),A,135.88
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Max),A,136.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,135.88
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Min),A,85.75
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Max),A,95.88
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,88.38
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 09:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-71.5
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.69
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19164
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30089
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3839
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96893
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9669200000000001
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9591700000000001
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.69
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97696
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79489
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86041
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.69
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.81
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99335
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99344
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98593
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,69.12
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,69.88
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,69.38
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,65.62
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,66.12
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.88
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.75
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92456
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98761
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89212
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Max),V,239.09
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Min),V,239.42
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Max),V,239.47
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Min),V,238.08
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Max),V,238.19
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Min),A,120.12
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Max),A,120.62
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,120.38
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Min),A,119.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Max),A,119.12
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,119.12
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Min),A,107.12
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Max),A,109.12
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,108.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 09:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,121.56
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05083
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38871999999999995
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40029000000000003
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96478
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99475
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84915
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
