Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98361
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82437
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91189
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.19
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98703
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95621
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98654
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,65.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,65.25
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.12
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,47.5
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.25
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.63
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9635
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9663700000000001
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77353
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Min),V,238.62
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Max),V,238.69
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Min),V,239.16
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Max),V,239.22
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Min),V,237.42
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Max),V,237.47
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Min),A,115.88
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Max),A,123.25
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,121.75
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Min),A,98.88
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Max),A,99.38
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,99.25
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Min),A,94.25
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Max),A,94.5
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 09:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-78.37
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.5
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.63
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19365
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34975
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37276
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9838600000000001
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98779
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96915
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9961200000000001
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9959399999999999
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9146700000000001
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.75
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9883700000000001
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97125
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9813799999999999
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,78.5
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,78.75
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,78.62
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.56
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99182
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98746
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82824
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Min),V,239.05
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Max),V,239.09
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.27
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.3
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Min),V,238.09
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Max),V,238.14
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Min),A,165.62
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Max),A,165.88
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,165.75
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Min),A,134.88
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Max),A,136.38
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,135.5
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Min),A,104.88
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Max),A,105.88
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,105.25
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 09:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.87
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15425
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35729
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40181999999999995
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.44
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90771
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98859
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85882
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.88
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.37
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.25
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9894700000000001
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69326
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81128
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,17.06
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.62
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94516
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97559
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9812
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,66.25
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,68.88
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,67.75
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,44.12
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,47.5
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,39.12
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.12
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90597
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9892
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64968
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.23
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.33
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Min),V,240.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.59
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Max),V,238.62
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Min),A,110.62
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Max),A,112.75
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,111.75
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Min),A,111.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Max),A,114.38
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,112.5
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Min),A,75.75
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Max),A,76.12
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 09:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.94
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11567999999999999
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29882
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40664
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9762
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9723799999999999
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86172
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.06
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.94
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9732700000000001
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55743
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88223
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.44
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
