Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9881
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98206
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97803
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,66.88
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,74.25
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,70.75
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.75
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.75
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.25
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.38
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9073200000000001
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92166
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6451100000000001
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Min),V,238.44
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Max),V,238.56
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Min),V,238.81
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Max),V,238.88
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Min),V,237.94
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Max),V,237.94
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Min),A,117.25
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Max),A,124.88
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,121.25
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Min),A,87.62
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Max),A,94.62
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Min),A,78.75
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Max),A,78.88
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,78.75
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 08:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.12
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.63
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01762
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38524
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38424
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9339299999999999
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9959100000000001
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9527899999999999
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.75
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97903
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97101
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67532
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.5
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98877
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97659
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9935
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,46.62
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.62
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.12
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,67.75
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,68.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,67.88
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87295
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9606600000000001
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96341
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.56
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.61
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.64
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,239.67
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.19
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,238.19
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,92.75
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,94.5
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,93.62
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,120.88
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,121.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,121.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,123.25
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,123.5
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,123.38
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,51.5
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,38.75
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13625
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34585
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3641
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.81
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97693
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9946299999999999
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8182699999999999
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.25
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9598700000000001
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75317
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68713
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99664
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98209
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9924299999999999
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,81.75
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,82.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,81.88
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.25
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.62
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,57.38
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.62
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97504
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98816
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9631
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,45.5
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.33
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.44
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.22
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,240.38
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,238.92
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,238.98
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,140.62
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,140.88
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,140.75
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,133.88
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,134.25
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,134.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,101.75
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,102.25
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,101.88
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-150.75
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.07
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.042769999999999996
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31221
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41088
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9446399999999999
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97803
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9216
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.82
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.37
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707600000000001
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80438
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92996
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.31
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98444
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99429
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99234
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,85.75
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,86.12
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,85.88
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,74.12
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,74.38
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,74.25
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,55.25
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
