Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.56
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88125
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9965200000000001
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8193
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.12
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,66.12
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,238.89
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,238.92
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,239.59
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,239.64
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,238.53
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,238.58
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,136.25
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,136.62
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,136.38
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,162.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,168.25
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,164.75
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,111.88
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,112.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,111.88
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.93
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.94
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09517
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28875
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3799
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98025
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97726
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8871399999999999
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.38
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.06
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97864
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89981
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93979
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.25
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97177
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96521
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9790000000000001
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,70.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,70.25
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,70.12
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.5
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9531200000000001
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98624
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84826
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,238.25
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,238.34
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,239.11
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,239.12
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,238.06
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,238.11
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,131.25
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,145.62
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,136.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,101.88
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,102.25
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,102.12
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,96.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,96.12
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,96.12
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,44.68
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.75
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.63
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08534
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22359
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42589
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8374
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9784799999999999
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91632
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97754
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90033
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85156
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.37
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98703
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98141
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97583
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,102.75
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,103.5
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,103.12
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.94
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.87
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80847
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9795200000000001
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81625
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.14
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,238.17
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,238.98
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,239.02
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.94
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,237.97
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,135.5
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,136.12
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,135.88
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,106.75
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,107.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,106.88
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,81.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,81.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-147.56
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.31
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0356
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2723
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39318000000000003
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.69
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82263
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97296
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94235
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.31
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96335
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9318799999999999
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8992
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.63
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9682299999999999
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98019
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93429
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,72.88
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,73.12
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,73.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,46.12
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.25
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.12
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9950899999999999
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97967
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94821
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.0
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,238.81
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,238.88
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.72
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,239.72
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
776897,Blakedown - Blakedown,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,238.66
