Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.87
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.046130000000000004
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17473
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40883
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8594299999999999
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97955
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9409799999999999
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.37
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.56
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9665799999999999
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92151
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7712100000000001
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98465
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9677399999999999
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99271
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,69.5
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,69.5
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,69.5
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.56
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8916299999999999
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99292
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8718899999999999
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,57.38
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.12
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Min),V,237.25
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Max),V,237.28
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Min),V,236.92
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Max),V,236.94
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Min),V,235.83
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Max),V,235.83
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Min),A,72.38
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Max),A,72.5
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,72.38
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Min),A,116.62
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Max),A,119.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,117.88
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Min),A,115.75
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Max),A,116.38
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,116.12
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 07:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-95.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07774
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07536
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39068
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93347
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98431
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9957
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.62
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.63
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9699399999999999
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9116200000000001
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7005899999999999
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97214
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9866299999999999
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98355
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89541
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9760700000000001
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98062
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Min),V,238.34
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Max),V,238.39
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Min),V,238.22
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Max),V,238.27
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Min),V,236.56
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Max),V,236.59
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Min),A,73.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Max),A,74.12
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Min),A,97.25
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Max),A,98.12
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,97.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Min),A,124.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Max),A,125.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,124.88
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 07:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.69
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.69
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17919000000000002
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24614
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39466999999999997
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96054
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9842200000000001
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9222100000000001
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.06
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9898399999999999
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88074
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6906399999999999
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.56
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98331
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9919100000000001
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94934
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,54.62
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90204
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9811700000000001
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9570000000000001
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Min),V,237.83
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Max),V,237.86
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Min),V,238.34
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Max),V,238.42
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Min),V,237.16
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Max),V,237.27
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Min),A,93.75
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Max),A,94.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,93.75
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Min),A,113.62
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Max),A,113.75
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,113.62
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Min),A,69.5
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Max),A,70.12
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,69.75
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 06:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,53.81
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.055529999999999996
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29866
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39416
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
