Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9682299999999999
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99625
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85425
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.69
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9672799999999999
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91653
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70397
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.19
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97162
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98816
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9560200000000001
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.5
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.75
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9052100000000001
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9576399999999999
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9552
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.05
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Max),V,239.08
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Min),V,240.22
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Max),V,240.23
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Min),V,238.91
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Max),V,238.94
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Min),A,85.75
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Max),A,86.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,85.88
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Min),A,115.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Max),A,115.25
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,115.12
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Min),A,69.62
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Max),A,70.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,69.75
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 06:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-142.12
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.31
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.75
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06899
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37535999999999997
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38949
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9716799999999999
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9917
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8745700000000001
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9407
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88739
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9034399999999999
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.19
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9624
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97824
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97406
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.93
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9176
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97165
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8217399999999999
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.44
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Max),V,239.47
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Min),V,239.78
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Max),V,239.83
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Min),V,238.58
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Max),V,238.64
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Min),A,76.38
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Max),A,76.5
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Min),A,102.62
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Max),A,102.75
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,102.62
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Min),A,79.62
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Max),A,80.75
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,80.25
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 06:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.25
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.37
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08952
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28486999999999996
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39925
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9483299999999999
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9683200000000001
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94568
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.06
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9095799999999999
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8840899999999999
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73065
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.75
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9632299999999999
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9534600000000001
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9440299999999999
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.06
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9842799999999999
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94595
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82181
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.06
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.08
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.64
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Max),V,240.66
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Min),V,239.12
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Max),V,239.16
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Min),A,83.38
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Max),A,84.12
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,83.75
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Min),A,71.5
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Max),A,71.62
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Min),A,64.5
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Max),A,64.62
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,64.5
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 06:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.38
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.31
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.035660000000000004
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23934
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38772
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827600000000001
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779700000000001
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8659
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
