Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.25
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9640799999999999
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9086
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69622
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97467
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9643200000000001
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9467200000000001
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.43
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9063100000000001
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9248
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8887
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Min),V,239.81
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Max),V,239.92
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Min),V,240.59
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Max),V,240.64
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.3
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.44
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Min),A,82.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Max),A,93.38
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,87.62
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Min),A,76.5
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Max),A,76.62
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Max),A,61.88
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,60.12
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 06:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,52.56
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14742
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37469
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37806999999999996
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.75
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9942
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776299999999999
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8493299999999999
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,60.88
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.88
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.62
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.94
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9676799999999999
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9866
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71917
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98029
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9681700000000001
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9930100000000001
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,57.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,57.12
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.06
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85998
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9356399999999999
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8001699999999999
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Min),V,239.94
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.11
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Min),V,240.91
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Max),V,241.03
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Min),V,239.48
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Max),V,239.61
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Min),A,118.88
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Max),A,119.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,118.88
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Min),A,97.5
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Max),A,98.12
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,97.88
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Min),A,90.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Max),A,90.12
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,90.12
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 06:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14168
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37139
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3915
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97867
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91458
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8340700000000001
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.12
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9645100000000001
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9817799999999999
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65603
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9783
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95578
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9454600000000001
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.12
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.19
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9877299999999999
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8568399999999999
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84009
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.39
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.42
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Min),V,241.03
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Max),V,241.05
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.06
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Max),V,240.06
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Min),A,99.25
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Max),A,99.25
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,99.25
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Min),A,68.12
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Max),A,68.25
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,68.25
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Min),A,54.75
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Max),A,54.75
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,54.75
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 05:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.63
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13527
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2025
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38716999999999996
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.5
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95395
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9338700000000001
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8660899999999999
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.19
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9772
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9476600000000001
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70657
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
