Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Max),V,240.92
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Min),V,239.11
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Max),V,239.14
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Min),A,62.5
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Max),A,62.75
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,62.62
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Min),A,58.75
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Max),A,58.88
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,58.75
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Min),A,73.5
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Max),A,73.62
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 04:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.88
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.44
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.31
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0117
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14952000000000001
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35863
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.25
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90817
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96619
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80298
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.94
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8959299999999999
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9523
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71746
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.965
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94971
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9850200000000001
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.62
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.75
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8251
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95325
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6965899999999999
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Min),V,240.73
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Max),V,240.75
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Min),V,241.33
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Max),V,241.34
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Min),V,239.91
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Max),V,239.94
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Min),A,59.38
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Max),A,59.62
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Min),A,60.88
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Max),A,61.12
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Min),A,66.12
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Max),A,66.25
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,66.25
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 04:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,158.25
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04796
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14104
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39998
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91791
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8992600000000001
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9345399999999999
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.38
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97821
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91199
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67086
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9848899999999999
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9540700000000001
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9724700000000001
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,37.38
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.19
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91135
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91751
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69885
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Min),V,240.53
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Max),V,240.58
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Min),V,241.45
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Max),V,241.48
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Min),V,239.92
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Max),V,239.97
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Min),A,76.12
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Max),A,76.12
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,76.12
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Min),A,55.5
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Max),A,55.5
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Min),A,63.5
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Max),A,63.5
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 04:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-128.06
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.75
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.13689
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1249
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38293
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.87
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9155
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9305700000000001
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73285
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.44
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.75
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9856600000000001
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9055799999999999
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6893
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.94
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9820200000000001
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96295
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93668
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.56
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8900100000000001
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9699399999999999
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66064
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Min),V,240.19
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Max),V,240.22
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Max),V,241.02
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.78
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Max),V,239.8
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Min),A,76.38
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Max),A,76.75
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,76.5
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Min),A,67.38
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Max),A,67.38
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,67.38
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Min),A,56.12
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Max),A,56.38
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,56.25
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 04:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,95.62
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
