Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.57
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.015430000000000001
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16191
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37646
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.56
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9265100000000001
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86636
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9457399999999999
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.81
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97903
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8306600000000001
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74765
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.5
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9702799999999999
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96255
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9484899999999999
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,43.62
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.37
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.62
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76477
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9232799999999999
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63784
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.09
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Max),V,241.19
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.06
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Max),V,242.09
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.73
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.77
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Min),A,79.88
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Max),A,80.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,79.88
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Min),A,54.62
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Max),A,54.75
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,54.62
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Min),A,65.12
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Max),A,65.25
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,65.12
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 04:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-85.19
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.31
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.37
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02443
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19963
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38088
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93991
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92981
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95816
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.06
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9811700000000001
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92715
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7564
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.94
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9763200000000001
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94452
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9826
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.44
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.56
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92825
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85708
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74954
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Min),V,240.73
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Max),V,240.84
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Min),V,241.77
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Max),V,241.77
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.16
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.27
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Min),A,69.5
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Max),A,75.88
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,72.75
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Min),A,54.88
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Max),A,55.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,54.88
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Min),A,73.75
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Max),A,78.88
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,76.38
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 03:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.5
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01384
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14778
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37806999999999996
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.06
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92419
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8741700000000001
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94089
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.56
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95526
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.935
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69445
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.06
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9746100000000001
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96329
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9704
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.12
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.81
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85293
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8999
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71536
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Min),V,240.8
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Max),V,240.81
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Min),V,241.69
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Max),V,241.72
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.25
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.28
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Min),A,67.12
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Max),A,67.25
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,67.25
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Min),A,56.88
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Max),A,57.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Min),A,65.75
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Max),A,65.88
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,65.88
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 03:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.153
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10255999999999996
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4099
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
