Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.63
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9324600000000001
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81198
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96399
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.25
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99335
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9286200000000001
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74951
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.25
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9655799999999999
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97629
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95206
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.94
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.12
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.94
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84201
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85467
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65588
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Min),V,243.69
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Max),V,243.7
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Max),V,245.02
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Min),V,243.36
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Max),V,243.47
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Min),A,80.25
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Max),A,80.38
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,80.38
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Min),A,56.88
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Max),A,57.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,56.88
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Max),A,66.75
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,66.12
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 03:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-92.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.69
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.87
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05757
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17385
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34124
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.56
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94714
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7810600000000001
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9521200000000001
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.62
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.63
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9659399999999999
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83185
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7731899999999999
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97385
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97644
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9433600000000001
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.87
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.12
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.63
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7723
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84234
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74456
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Min),V,243.41
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Max),V,243.45
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Min),V,244.55
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Max),V,244.59
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Min),V,243.03
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Max),V,243.06
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Min),A,63.62
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Max),A,63.75
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,63.62
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Min),A,55.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.12
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Min),A,64.75
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Max),A,65.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,64.88
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 03:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.25
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05611
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21941
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40005
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.25
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9274600000000001
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84955
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93805
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.25
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9779700000000001
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88699
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90317
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96005
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97388
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9452799999999999
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.5
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.25
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80484
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96619
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66738
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Min),V,243.83
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Max),V,243.91
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Min),V,244.66
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Max),V,244.73
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Min),V,243.22
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Max),V,243.33
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Min),A,63.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Max),A,63.12
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Min),A,69.12
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Max),A,69.38
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.25
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Min),A,74.38
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Max),A,74.5
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 03:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1151
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14943
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37966
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94434
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9202299999999999
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9288299999999999
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.13
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
