Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.94
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9661200000000001
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86715
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6935100000000001
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9683200000000001
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9682
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98624
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.44
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88965
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96719
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71331
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Min),V,243.52
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.58
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Min),V,244.44
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Max),V,244.47
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Min),V,243.03
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Max),V,243.05
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L3 Current (Min),A,66.75
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L3 Current (Max),A,66.75
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,66.75
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L2 Current (Min),A,69.25
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L2 Current (Max),A,69.38
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,69.25
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L1 Current (Min),A,73.75
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L1 Current (Max),A,73.88
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,73.75
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 03:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.31
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13552
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23439000000000002
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38109
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9515100000000001
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94678
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9358200000000001
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.19
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98303
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86645
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7209399999999999
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97678
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9789100000000001
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9810200000000001
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9527899999999999
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90323
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.62615
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.48
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.52
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Min),V,244.44
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Max),V,244.47
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Min),V,242.88
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Max),V,242.92
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L3 Current (Min),A,73.5
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L3 Current (Max),A,73.75
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,73.62
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L2 Current (Min),A,61.5
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L2 Current (Max),A,61.75
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,61.62
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L1 Current (Min),A,73.75
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L1 Current (Max),A,74.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,73.88
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 02:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,52.19
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.44
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14644000000000001
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19127
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39348
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9199200000000001
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9525100000000001
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9652700000000001
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.63
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96616
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84472
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75875
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.5
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9726600000000001
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96811
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99179
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.75
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.75
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.88
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.69
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9585299999999999
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9467200000000001
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7044
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Min),V,243.03
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Max),V,243.08
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Min),V,244.22
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Max),V,244.25
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Min),V,242.42
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Max),V,242.48
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Min),A,80.25
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Max),A,80.38
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,80.38
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Min),A,59.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Max),A,59.12
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,59.12
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Min),A,83.38
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Max),A,83.75
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,83.62
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 02:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.44
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.25
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08196
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18843
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39278
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9223
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90143
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9677100000000001
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9949
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8645
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9369799999999999
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.19
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
