Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97391
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96875
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93774
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.63
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89392
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92261
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7821899999999999
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.48
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.55
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Min),V,244.84
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Max),V,244.88
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Min),V,243.12
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Max),V,243.14
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Min),A,90.75
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Max),A,92.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,91.75
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Min),A,55.75
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Max),A,56.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,55.88
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Min),A,84.12
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Max),A,84.5
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,84.25
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 02:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,40.5
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-55.93
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08277999999999999
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22816999999999998
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40664
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9212
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95349
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95724
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.81
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94281
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87411
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66842
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.69
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9791
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96893
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95355
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.87
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9046
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98798
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74041
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.53
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.55
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Min),V,244.52
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Max),V,244.55
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Min),V,243.02
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Max),V,243.08
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Min),A,72.12
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Max),A,72.25
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,72.12
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Min),A,85.88
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Max),A,86.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Min),A,64.5
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Max),A,64.5
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,64.5
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 02:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,91.75
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0034
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22014
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40401
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8942899999999999
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9518700000000001
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9324899999999999
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.5
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9823299999999999
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8793
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7218
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98154
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97491
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9297799999999999
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.69
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8303200000000001
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97845
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65005
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.55
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Max),V,243.58
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Min),V,244.53
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Max),V,244.59
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.08
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Max),V,243.11
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Min),A,72.25
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Max),A,72.38
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,72.25
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Min),A,72.62
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Max),A,72.88
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,72.75
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Max),A,63.88
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,63.75
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 02:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,36.44
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18151
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28923000000000004
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37987
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88528
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9321299999999999
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9335899999999999
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.31
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9835200000000001
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9480299999999999
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77478
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.31
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9798600000000001
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97235
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9917299999999999
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.38
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.62
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
