Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.38
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.81
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95435
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88971
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71463
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.86
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Max),V,242.86
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.84
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Max),V,243.88
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Min),V,242.31
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Max),V,242.34
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Min),A,77.62
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Max),A,78.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,77.88
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Min),A,59.88
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Max),A,59.88
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,59.88
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Min),A,89.12
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Max),A,89.25
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,89.12
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 02:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,50.44
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16323
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18621
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4042
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92163
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90838
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94876
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.37
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.25
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9792200000000001
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9529700000000001
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77148
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9734799999999999
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95605
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97436
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.75
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95883
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91666
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.59216
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Min),V,242.83
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Max),V,242.84
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Min),V,243.88
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Max),V,243.91
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Min),V,242.38
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Max),V,242.41
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Min),A,75.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Max),A,75.25
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,75.12
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Max),A,58.5
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Min),A,67.5
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Max),A,67.62
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 01:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-55.5
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09862
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19835
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3929
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89902
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91894
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96091
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.13
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9462
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94406
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72918
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9796100000000001
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98331
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9673799999999999
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.38
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.25
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.5
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9353600000000001
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8720700000000001
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75021
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.14
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Max),V,243.25
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Min),V,244.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Max),V,244.05
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Min),V,242.52
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Max),V,242.59
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Min),A,81.5
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Max),A,81.62
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,81.5
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Min),A,70.62
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Max),A,70.62
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,70.62
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Min),A,68.5
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Max),A,68.5
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 01:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-174.37
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-76.31
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.31
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01366
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11135
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39507
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8995700000000001
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9139700000000001
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95526
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.06
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94531
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86108
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7165199999999999
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.19
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98764
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9516899999999999
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96393
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,44.25
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,44.25
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.25
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.94
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.44
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.75
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86206
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88135
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7995899999999999
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.64
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.69
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Min),V,244.66
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.69
