Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.09
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.11
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Min),A,82.25
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Max),A,82.5
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,82.38
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Min),A,56.25
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Max),A,56.25
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,56.25
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Min),A,69.5
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Max),A,69.75
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.62
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 01:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.56
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.13
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.30285
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12993
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40838
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.63
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75961
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8966
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94183
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97906
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90185
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7048300000000001
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.19
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98846
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9697899999999999
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97446
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,60.25
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,60.25
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.25
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.13
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8750600000000001
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97656
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8355100000000001
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Min),V,242.91
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Max),V,242.95
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Min),V,244.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Max),V,244.02
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Min),V,242.66
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Max),V,242.67
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Min),A,92.25
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Max),A,92.38
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,92.38
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Min),A,67.25
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Max),A,67.62
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Min),A,77.75
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Max),A,78.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,77.88
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 01:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.31
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.37
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11034000000000001
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2607
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36049000000000003
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.44
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74697
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9402799999999999
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94968
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.31
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9832200000000001
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81445
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83957
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.56
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9913
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9649
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97736
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,50.62
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,50.88
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.75
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.94
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8890399999999999
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91858
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7969
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Min),V,243.48
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Max),V,243.48
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Min),V,244.66
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Max),V,244.66
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.95
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.97
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Min),A,84.88
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Max),A,85.25
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Min),A,58.25
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Max),A,58.38
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,58.38
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Min),A,85.38
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Max),A,85.5
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,85.38
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 01:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.87
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.13
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.25
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17733
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15456
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40016999999999997
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.37
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79669
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9512299999999999
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776299999999999
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.62
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98779
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84146
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8477100000000001
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.31
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99069
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96478
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93179
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,49.75
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,49.75
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.75
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.81
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97824
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98926
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6766300000000001
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Min),V,242.38
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Max),V,242.41
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Min),V,243.05
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Max),V,243.08
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Min),V,241.92
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Max),V,241.95
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Min),A,97.62
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Max),A,97.75
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,97.75
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Min),A,84.62
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Max),A,84.75
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,84.75
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Min),A,84.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Max),A,84.38
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,84.12
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 01:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.94
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
