Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15874000000000002
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18379
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39702
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.87
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79556
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94781
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98025
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.13
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.69
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9717100000000001
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9864799999999999
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83075
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.38
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98846
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96054
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9574600000000001
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,44.12
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,44.38
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.25
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88208
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9239799999999999
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9072899999999999
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.23
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Max),V,242.25
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Min),V,243.02
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Max),V,243.03
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Min),V,241.67
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Max),V,241.69
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Min),A,79.88
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Max),A,80.12
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Min),A,75.12
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Max),A,75.25
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,75.12
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Min),A,91.88
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Max),A,92.25
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,92.12
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 00:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-54.94
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13079000000000002
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20388
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40523000000000003
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.69
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8125
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89841
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96362
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9810200000000001
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89343
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82837
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.56
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9899600000000001
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9625799999999999
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95596
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,50.38
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8765200000000001
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94366
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9795200000000001
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Min),V,242.14
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Max),V,242.16
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Min),V,243.03
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Max),V,243.06
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.55
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Max),V,241.58
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Min),A,93.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Max),A,93.25
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Min),A,62.38
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Max),A,62.5
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,62.38
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Min),A,91.38
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Max),A,91.62
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 00:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.44
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.87
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.31
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1357
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1679
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39000999999999997
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.75
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81601
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8619100000000001
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96136
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.5
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95486
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90445
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77337
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9880399999999999
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96268
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9611200000000001
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,47.5
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9172399999999999
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9921
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8799399999999999
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Min),V,243.34
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Max),V,243.41
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.06
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Max),V,244.11
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.64
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.7
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Min),A,82.88
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Max),A,83.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Min),A,85.38
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Max),A,85.5
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Min),A,79.38
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Max),A,79.88
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,79.62
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 00:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.69
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19286
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12755
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42339
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
