Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86459
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94079
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9561799999999999
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.25
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95895
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7853100000000001
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87485
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98605
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97815
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95273
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,46.62
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9037200000000001
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9249299999999999
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72348
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.19
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Max),V,242.27
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.08
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Max),V,243.16
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Min),V,241.55
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Max),V,241.58
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Min),A,81.75
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Max),A,82.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,81.88
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Min),A,72.62
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Max),A,72.75
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,72.62
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Min),A,77.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Max),A,77.25
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 00:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,136.13
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04607
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24709
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38897
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86954
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95071
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95825
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.5
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97659
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92432
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91351
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.56
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98587
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9892299999999999
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98016
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,49.12
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,49.25
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.25
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,46.62
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.62
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.81
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93909
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9598700000000001
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5971
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Min),V,241.8
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Max),V,241.81
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Min),V,242.83
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Max),V,242.86
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.47
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.5
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Min),A,87.75
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Max),A,87.88
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,87.88
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Min),A,96.88
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Max),A,96.88
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,96.88
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Min),A,96.25
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Max),A,96.38
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,96.38
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 00:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.56
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.94
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05861
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19344
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38381
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87579
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94705
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93814
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98431
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90207
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84735
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.44
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98193
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98401
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95285
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,52.38
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,53.38
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.75
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.88
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91522
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8488700000000001
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.61593
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Min),V,241.92
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Max),V,241.97
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.97
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.98
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.47
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.5
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Min),A,90.12
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Max),A,90.75
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,90.25
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Min),A,74.25
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Max),A,74.25
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,74.25
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Min),A,76.5
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Max),A,76.62
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-05 00:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-63.57
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14977
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13768
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38329
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.81
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78299
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8748100000000001
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94434
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
